Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,325.87,238.33
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,266.32,188.69
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,210.41,141.88
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,155.39,98.08
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,106.45,63.19
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,60.77,38.66
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,40.22,29.2
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,29.14,18.6
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,18.13,0.0
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,9.44,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,15,26.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,4,24,5,30,52.0,11.0,1.5,10.4,12.0,8.65,0.0
2018,4,24,5,45,118.5,23.5,1.7,10.95,35.0,17.77,5.17
2018,4,24,6,0,185.0,36.0,1.9,11.5,58.0,27.12,17.82
2018,4,24,6,15,218.5,50.0,1.9,12.0,88.5,37.21,27.45
2018,4,24,6,30,252.0,64.0,1.9,12.5,119.0,57.82,38.37
2018,4,24,6,45,196.0,88.0,1.95,13.0,138.0,88.21,61.8
2018,4,24,7,0,140.0,112.0,2.0,13.5,157.0,110.38,82.39
2018,4,24,7,15,164.5,136.0,1.95,14.05,197.5,144.97,110.73
2018,4,24,7,30,189.0,160.0,1.9,14.6,238.0,182.75,141.91
2018,4,24,7,45,320.0,162.5,1.85,15.1,315.5,247.76,192.75
2018,4,24,8,0,451.0,165.0,1.8,15.6,393.0,330.09,257.79
2018,4,24,8,15,583.0,149.0,1.75,16.1,474.5,409.78,320.33
2018,4,24,8,30,715.0,133.0,1.7,16.6,556.0,496.15,387.06
2018,4,24,8,45,785.0,120.5,1.7,17.1,618.0,561.19,436.76
2018,4,24,9,0,855.0,108.0,1.7,17.6,680.0,630.44,488.33
2018,4,24,9,15,867.5,110.5,1.7,18.05,721.0,680.08,524.04
2018,4,24,9,30,880.0,113.0,1.7,18.5,762.0,721.78,553.4
2018,4,24,9,45,889.5,114.5,1.7,18.95,796.5,763.76,582.06
2018,4,24,10,0,899.0,116.0,1.7,19.4,831.0,803.31,607.71
2018,4,24,10,15,905.5,118.0,1.75,19.75,859.5,838.31,629.9
2018,4,24,10,30,912.0,120.0,1.8,20.1,888.0,870.31,649.96
2018,4,24,10,45,916.5,121.0,1.85,20.45,909.0,896.55,666.11
2018,4,24,11,0,921.0,122.0,1.9,20.8,930.0,919.39,680.03
2018,4,24,11,15,923.5,123.0,1.95,20.95,943.5,936.98,691.06
2018,4,24,11,30,926.0,124.0,2.0,21.1,957.0,950.92,699.83
2018,4,24,11,45,912.5,132.0,2.1,21.3,957.0,953.05,701.42
2018,4,24,12,0,899.0,140.0,2.2,21.5,957.0,951.2,700.6
2018,4,24,12,15,914.5,130.5,2.25,21.6,959.5,956.36,704.26
2018,4,24,12,30,930.0,121.0,2.3,21.7,962.0,957.54,705.35
2018,4,24,12,45,931.0,118.5,2.35,21.8,952.5,948.13,699.62
2018,4,24,13,0,932.0,116.0,2.4,21.9,943.0,934.93,691.57
2018,4,24,13,15,928.5,115.0,2.5,21.8,925.0,915.48,680.4
2018,4,24,13,30,925.0,114.0,2.6,21.7,907.0,892.48,666.83
2018,4,24,13,45,900.5,122.0,2.7,21.65,875.5,857.16,644.66
2018,4,24,14,0,876.0,130.0,2.8,21.6,844.0,819.51,620.7
2018,4,24,14,15,868.0,127.0,2.85,21.4,811.5,782.7,596.92
2018,4,24,14,30,860.0,124.0,2.9,21.2,779.0,750.88,574.91
2018,4,24,14,45,866.0,115.0,3.0,20.95,746.5,705.68,543.67
2018,4,24,15,0,872.0,106.0,3.1,20.7,714.0,664.65,514.33
2018,4,24,15,15,857.5,103.5,3.1,20.7,670.0,618.04,478.78
2018,4,24,15,30,843.0,101.0,3.1,20.7,626.0,565.39,437.88
2018,4,24,15,45,818.5,99.0,3.1,19.9,576.5,507.37,392.99
2018,4,24,16,0,794.0,97.0,3.1,19.1,527.0,449.75,346.83
2018,4,24,16,15,764.5,94.5,3.05,18.5,475.5,390.5,297.6
2018,4,24,16,30,735.0,92.0,3.0,17.9,424.0,331.2,247.05
2018,4,24,16,45,695.0,88.0,3.0,17.3,371.0,271.08,195.36
2018,4,24,17,0,655.0,84.0,3.0,16.7,318.0,214.53,146.76
2018,4,24,17,15,584.5,76.0,2.85,15.9,259.5,154.01,98.16
2018,4,24,17,30,514.0,68.0,2.7,15.1,201.0,101.6,60.61
2018,4,24,17,45,438.0,57.5,2.6,14.35,153.0,55.48,35.56
2018,4,24,18,0,362.0,47.0,2.5,13.6,105.0,38.07,27.87
2018,4,24,18,15,256.5,35.5,2.4,13.05,69.0,27.08,17.33
2018,4,24,18,30,151.0,24.0,2.3,12.5,33.0,18.19,1.21
2018,4,24,18,45,75.5,12.0,2.25,11.95,16.5,9.44,0.0
2018,4,24,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,25,5,15,29.5,5.5,1.75,7.85,6.5,0.0,0.0
2018,4,25,5,30,59.0,11.0,2.0,8.3,13.0,8.65,0.0
2018,4,25,5,45,156.5,25.5,2.25,8.8,42.0,19.35,7.43
2018,4,25,6,0,254.0,40.0,2.5,9.3,71.0,30.33,20.9
2018,4,25,6,15,304.5,51.0,2.45,9.75,106.0,38.54,28.93
2018,4,25,6,30,355.0,62.0,2.4,10.2,141.0,60.12,38.63
2018,4,25,6,45,201.0,87.5,2.4,10.6,134.5,88.0,62.04
2018,4,25,7,0,47.0,113.0,2.4,11.0,128.0,93.72,73.17
2018,4,25,7,15,58.5,136.0,2.35,11.55,158.0,117.94,93.23
2018,4,25,7,30,70.0,159.0,2.3,12.1,188.0,143.86,114.63
2018,4,25,7,45,217.5,165.5,2.25,12.6,273.0,214.35,169.74
2018,4,25,8,0,365.0,172.0,2.2,13.1,358.0,300.47,238.21
2018,4,25,8,15,579.0,141.0,2.15,13.7,470.0,399.79,316.37
2018,4,25,8,30,793.0,110.0,2.1,14.3,582.0,513.14,404.54
2018,4,25,8,45,818.0,111.0,2.0,14.95,630.0,569.04,447.28
2018,4,25,9,0,843.0,112.0,1.9,15.6,678.0,625.0,488.78
2018,4,25,9,15,855.0,114.0,1.9,16.15,718.0,673.23,523.91
2018,4,25,9,30,867.0,116.0,1.9,16.7,758.0,713.39,552.43
2018,4,25,9,45,876.0,118.0,1.9,17.2,792.0,754.86,581.07
2018,4,25,10,0,885.0,120.0,1.9,17.7,826.0,793.92,606.94
2018,4,25,10,15,890.5,122.0,1.9,18.2,853.5,827.59,627.75
2018,4,25,10,30,896.0,124.0,1.9,18.7,881.0,858.26,646.32
2018,4,25,10,45,899.5,125.5,1.95,19.15,901.0,883.64,661.84
2018,4,25,11,0,903.0,127.0,2.0,19.6,921.0,905.64,675.12
2018,4,25,11,15,904.5,128.0,2.1,19.9,933.5,921.99,685.58
2018,4,25,11,30,906.0,129.0,2.2,20.2,946.0,934.74,693.77
2018,4,25,11,45,905.5,130.0,2.25,20.45,950.5,942.06,698.11
2018,4,25,12,0,905.0,131.0,2.3,20.7,955.0,945.7,700.16
2018,4,25,12,15,905.0,130.0,2.4,20.85,952.5,944.34,699.8
2018,4,25,12,30,905.0,129.0,2.5,21.0,950.0,939.29,697.12
2018,4,25,12,45,903.5,128.0,2.55,21.1,939.5,929.24,690.9
2018,4,25,13,0,902.0,127.0,2.6,21.2,929.0,915.58,682.38
2018,4,25,13,15,897.5,126.0,2.7,21.15,911.0,895.79,670.59
2018,4,25,13,30,893.0,125.0,2.8,21.1,893.0,872.6,656.48
2018,4,25,13,45,886.0,123.5,2.85,21.05,867.0,843.67,638.02
2018,4,25,14,0,879.0,122.0,2.9,21.0,841.0,811.73,617.38
2018,4,25,14,15,869.0,121.0,2.95,20.8,808.5,775.15,593.58
2018,4,25,14,30,859.0,120.0,3.0,20.6,776.0,736.1,566.39
2018,4,25,14,45,846.0,118.0,3.05,20.35,737.5,698.19,539.31
2018,4,25,15,0,833.0,116.0,3.1,20.1,699.0,651.29,505.12
2018,4,25,15,15,817.5,113.0,3.1,20.1,655.5,600.49,466.53
2018,4,25,15,30,802.0,110.0,3.1,20.1,612.0,548.71,426.16
2018,4,25,15,45,779.5,107.5,3.25,19.25,564.0,493.26,383.43
2018,4,25,16,0,757.0,105.0,3.4,18.4,516.0,438.1,339.26
2018,4,25,16,15,726.0,101.5,3.4,17.8,465.0,378.14,289.41
2018,4,25,16,30,695.0,98.0,3.4,17.2,414.0,320.99,240.56
2018,4,25,16,45,655.0,93.0,3.45,16.55,361.5,262.38,190.14
2018,4,25,17,0,615.0,88.0,3.5,15.9,309.0,207.44,142.96
2018,4,25,17,15,548.5,82.0,3.5,15.1,255.5,151.76,98.27
2018,4,25,17,30,482.0,76.0,3.5,14.3,202.0,103.69,64.14
2018,4,25,17,45,380.0,65.5,3.45,13.5,151.0,56.36,37.94
2018,4,25,18,0,278.0,55.0,3.4,12.7,100.0,41.11,30.68
2018,4,25,18,15,191.5,40.0,3.35,12.2,66.0,29.99,19.97
2018,4,25,18,30,105.0,25.0,3.3,11.7,32.0,18.76,3.12
2018,4,25,18,45,54.5,13.0,3.25,11.2,16.5,10.23,0.0
2018,4,25,19,0,4.0,1.0,3.2,10.7,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.15,10.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.0,2.2,7.9,2.0,0.0,0.0
2018,4,26,5,30,0.0,4.0,2.4,8.3,4.0,3.15,0.0
2018,4,26,5,45,0.0,12.5,2.65,8.7,12.5,9.5,1.21
2018,4,26,6,0,0.0,21.0,2.9,9.1,21.0,15.99,8.42
2018,4,26,6,15,0.0,34.0,2.95,9.5,34.0,25.96,17.72
2018,4,26,6,30,0.0,47.0,3.0,9.9,47.0,35.96,25.62
2018,4,26,6,45,6.0,77.0,3.05,10.35,79.0,58.78,45.2
2018,4,26,7,0,12.0,107.0,3.1,10.8,111.0,82.66,65.37
2018,4,26,7,15,25.5,133.5,3.05,11.2,143.5,108.52,86.7
2018,4,26,7,30,39.0,160.0,3.0,11.6,176.0,135.6,108.93
2018,4,26,7,45,111.0,184.0,3.0,12.05,239.0,187.41,150.3
2018,4,26,8,0,183.0,208.0,3.0,12.5,302.0,243.81,195.71
2018,4,26,8,15,408.0,182.0,3.0,12.95,418.0,350.62,280.63
2018,4,26,8,30,633.0,156.0,3.0,13.4,534.0,471.69,376.28
2018,4,26,8,45,688.5,150.0,3.0,13.85,590.0,531.47,423.42
2018,4,26,9,0,744.0,144.0,3.0,14.3,646.0,594.17,471.99
2018,4,26,9,15,794.5,132.5,3.05,14.7,697.5,649.33,514.2
2018,4,26,9,30,845.0,121.0,3.1,15.1,749.0,707.24,557.54
2018,4,26,9,45,861.0,120.0,3.1,15.5,785.0,743.56,583.81
2018,4,26,10,0,877.0,119.0,3.1,15.9,821.0,784.61,612.6
2018,4,26,10,15,884.5,120.0,3.15,16.2,849.0,818.62,635.26
2018,4,26,10,30,892.0,121.0,3.2,16.5,877.0,849.76,655.8
2018,4,26,10,45,897.0,121.5,3.3,16.75,897.5,875.32,672.79
2018,4,26,11,0,902.0,122.0,3.4,17.0,918.0,897.59,687.52
2018,4,26,11,15,905.0,122.5,3.5,17.15,931.0,914.71,699.0
2018,4,26,11,30,908.0,123.0,3.6,17.3,944.0,928.28,708.14
2018,4,26,11,45,909.5,123.0,3.65,17.45,949.5,936.46,713.37
2018,4,26,12,0,911.0,123.0,3.7,17.6,955.0,940.98,716.22
2018,4,26,12,15,911.0,123.0,3.8,17.55,953.0,940.46,716.58
2018,4,26,12,30,911.0,123.0,3.9,17.5,951.0,936.24,714.53
2018,4,26,12,45,909.5,122.0,3.95,17.5,941.0,926.11,708.08
2018,4,26,13,0,908.0,121.0,4.0,17.5,931.0,912.36,699.23
2018,4,26,13,15,904.5,120.0,4.05,17.3,913.5,893.31,687.27
2018,4,26,13,30,901.0,119.0,4.1,17.1,896.0,870.82,672.91
2018,4,26,13,45,896.0,118.0,4.15,16.95,871.5,843.78,655.17
2018,4,26,14,0,891.0,117.0,4.2,16.8,847.0,813.59,635.11
2018,4,26,14,15,883.5,115.0,4.25,16.55,815.5,777.64,610.92
2018,4,26,14,30,876.0,113.0,4.3,16.3,784.0,739.04,583.26
2018,4,26,14,45,866.0,110.5,4.3,16.05,746.5,695.83,551.24
2018,4,26,15,0,856.0,108.0,4.3,15.8,709.0,650.58,516.91
2018,4,26,15,15,841.0,105.5,4.3,15.8,665.0,604.47,480.43
2018,4,26,15,30,826.0,103.0,4.3,15.8,621.0,552.48,438.58
2018,4,26,15,45,808.0,99.5,4.3,15.2,574.0,497.3,394.04
2018,4,26,16,0,790.0,96.0,4.3,14.6,527.0,441.94,347.85
2018,4,26,16,15,766.0,92.0,4.3,14.25,477.0,383.95,297.9
2018,4,26,16,30,742.0,88.0,4.3,13.9,427.0,327.05,247.62
2018,4,26,16,45,707.0,83.5,4.25,13.5,375.0,265.97,193.62
2018,4,26,17,0,672.0,79.0,4.2,13.1,323.0,209.75,144.05
2018,4,26,17,15,603.0,75.0,4.0,12.65,267.5,152.28,97.25
2018,4,26,17,30,534.0,71.0,3.8,12.2,212.0,102.55,62.03
2018,4,26,17,45,444.5,61.5,3.65,11.7,161.5,56.16,38.11
2018,4,26,18,0,355.0,52.0,3.5,11.2,111.0,39.57,29.55
2018,4,26,18,15,257.0,39.0,3.3,10.85,74.0,29.6,19.87
2018,4,26,18,30,159.0,26.0,3.1,10.5,37.0,19.69,5.02
2018,4,26,18,45,83.5,14.0,2.9,10.1,19.5,11.02,0.0
2018,4,26,19,0,8.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.7,9.6,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,15,43.0,8.5,1.25,9.85,10.0,0.0,0.0
2018,4,27,5,30,86.0,17.0,1.4,10.5,20.0,13.38,0.0
2018,4,27,5,45,210.5,31.0,1.6,11.15,54.5,23.53,12.02
2018,4,27,6,0,335.0,45.0,1.8,11.8,89.0,36.86,26.53
2018,4,27,6,15,371.5,56.0,1.95,12.25,125.0,42.54,32.26
2018,4,27,6,30,408.0,67.0,2.1,12.7,161.0,64.68,41.51
2018,4,27,6,45,248.5,86.5,2.2,13.1,148.0,91.3,62.37
2018,4,27,7,0,89.0,106.0,2.3,13.5,135.0,96.91,73.27
2018,4,27,7,15,59.0,98.0,2.3,13.9,118.5,89.23,68.15
2018,4,27,7,30,29.0,90.0,2.3,14.3,102.0,78.78,60.49
2018,4,27,7,45,78.5,122.0,2.3,14.7,161.0,126.85,99.53
2018,4,27,8,0,128.0,154.0,2.3,15.1,220.0,178.07,141.08
2018,4,27,8,15,96.0,134.0,2.35,15.45,186.0,155.58,123.25
2018,4,27,8,30,64.0,114.0,2.4,15.8,152.0,128.78,101.52
2018,4,27,8,45,44.0,141.0,2.45,16.15,168.0,137.72,108.59
2018,4,27,9,0,24.0,168.0,2.5,16.5,184.0,150.53,118.42
2018,4,27,9,15,35.0,172.0,2.55,16.8,197.0,162.48,127.93
2018,4,27,9,30,46.0,176.0,2.6,17.1,210.0,175.26,138.11
2018,4,27,9,45,47.5,210.5,2.65,17.35,247.0,207.68,163.56
2018,4,27,10,0,49.0,245.0,2.7,17.6,284.0,240.53,188.98
2018,4,27,10,15,86.5,295.5,2.8,17.8,367.5,329.91,258.76
2018,4,27,10,30,124.0,346.0,2.9,18.0,451.0,409.15,319.16
2018,4,27,10,45,173.5,367.5,2.95,18.15,518.5,474.12,368.36
2018,4,27,11,0,223.0,389.0,3.0,18.3,586.0,556.09,429.09
2018,4,27,11,15,332.0,370.0,3.05,18.4,668.5,638.58,491.15
2018,4,27,11,30,441.0,351.0,3.1,18.5,751.0,738.03,563.68
2018,4,27,11,45,499.5,330.5,3.15,18.6,786.0,776.28,591.27
2018,4,27,12,0,558.0,310.0,3.2,18.7,821.0,812.27,617.52
2018,4,27,12,15,576.0,297.0,3.25,18.75,823.0,817.59,621.64
2018,4,27,12,30,594.0,284.0,3.3,18.8,825.0,819.6,623.73
2018,4,27,12,45,545.5,308.0,3.35,18.8,800.5,790.07,602.19
2018,4,27,13,0,497.0,332.0,3.4,18.8,776.0,760.97,580.98
2018,4,27,13,15,646.0,257.0,3.45,18.75,822.5,814.38,622.94
2018,4,27,13,30,795.0,182.0,3.5,18.7,869.0,848.25,650.41
2018,4,27,13,45,821.0,165.5,3.55,18.65,857.0,834.11,641.25
2018,4,27,14,0,847.0,149.0,3.6,18.6,845.0,815.1,628.82
2018,4,27,14,15,838.0,146.5,3.65,18.4,813.0,777.95,602.92
2018,4,27,14,30,829.0,144.0,3.7,18.2,781.0,738.36,574.84
2018,4,27,14,45,787.0,151.5,3.75,18.05,732.0,683.26,534.27
2018,4,27,15,0,745.0,159.0,3.8,17.9,683.0,631.26,495.16
2018,4,27,15,15,737.5,150.0,3.8,17.9,642.0,582.84,457.91
2018,4,27,15,30,730.0,141.0,3.8,17.9,601.0,533.01,418.57
2018,4,27,15,45,726.5,132.0,3.85,17.35,560.0,483.95,379.52
2018,4,27,16,0,723.0,123.0,3.9,16.8,519.0,433.5,337.94
2018,4,27,16,15,693.5,117.5,3.85,16.45,468.0,375.07,288.66
2018,4,27,16,30,664.0,112.0,3.8,16.1,417.0,318.5,239.88
2018,4,27,16,45,628.5,105.5,3.75,15.7,366.0,261.71,190.61
2018,4,27,17,0,593.0,99.0,3.7,15.3,315.0,208.14,144.43
2018,4,27,17,15,539.5,90.5,3.45,14.8,263.5,153.94,100.61
2018,4,27,17,30,486.0,82.0,3.2,14.3,212.0,105.86,66.4
2018,4,27,17,45,408.5,71.0,2.95,13.75,164.0,58.49,40.86
2018,4,27,18,0,331.0,60.0,2.7,13.2,116.0,44.97,34.09
2018,4,27,18,15,226.0,45.5,2.45,12.7,77.5,34.06,23.62
2018,4,27,18,30,121.0,31.0,2.2,12.2,39.0,22.89,8.0
2018,4,27,18,45,62.0,16.5,1.95,11.65,20.5,12.98,0.0
2018,4,27,19,0,3.0,2.0,1.7,11.1,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,5,15,2.5,4.0,1.35,10.25,4.0,0.0,0.0
2018,4,28,5,30,5.0,8.0,1.6,10.8,8.0,6.29,0.0
2018,4,28,5,45,2.5,19.0,1.85,11.35,19.0,14.5,5.61
2018,4,28,6,0,0.0,30.0,2.1,11.9,30.0,22.92,14.43
2018,4,28,6,15,0.0,46.5,2.3,12.25,46.5,35.23,25.8
2018,4,28,6,30,0.0,63.0,2.5,12.6,63.0,47.43,35.19
2018,4,28,6,45,13.5,89.0,2.7,13.0,93.5,68.01,52.31
2018,4,28,7,0,27.0,115.0,2.9,13.4,124.0,91.56,71.58
2018,4,28,7,15,37.0,133.5,2.9,13.75,148.0,110.76,87.22
2018,4,28,7,30,47.0,152.0,2.9,14.1,172.0,131.3,103.99
2018,4,28,7,45,112.5,178.5,2.95,14.4,234.5,182.7,144.95
2018,4,28,8,0,178.0,205.0,3.0,14.7,297.0,238.19,189.45
2018,4,28,8,15,324.0,195.5,3.0,14.95,383.5,313.95,249.73
2018,4,28,8,30,470.0,186.0,3.0,15.2,470.0,407.25,323.78
2018,4,28,8,45,343.0,175.5,3.0,15.4,391.0,354.9,283.76
2018,4,28,9,0,216.0,165.0,3.0,15.6,312.0,277.53,222.75
2018,4,28,9,15,125.5,200.5,3.05,15.8,287.0,253.37,202.51
2018,4,28,9,30,35.0,236.0,3.1,16.0,262.0,218.05,172.39
2018,4,28,9,45,24.5,234.0,3.15,16.2,252.5,210.85,166.17
2018,4,28,10,0,14.0,232.0,3.2,16.4,243.0,193.67,151.9
2018,4,28,10,15,26.0,262.0,3.25,16.6,283.5,239.0,187.82
2018,4,28,10,30,38.0,292.0,3.3,16.8,324.0,276.19,216.81
2018,4,28,10,45,88.5,357.5,3.4,16.95,435.0,377.74,296.1
2018,4,28,11,0,139.0,423.0,3.5,17.1,546.0,498.33,387.34
2018,4,28,11,15,142.0,416.5,3.55,17.15,544.0,498.44,386.89
2018,4,28,11,30,145.0,410.0,3.6,17.2,542.0,497.75,386.43
2018,4,28,11,45,98.5,391.5,3.6,17.25,481.5,441.36,342.86
2018,4,28,12,0,52.0,373.0,3.6,17.3,421.0,366.51,285.0
2018,4,28,12,15,50.5,387.0,3.7,17.2,433.5,377.78,293.92
2018,4,28,12,30,49.0,401.0,3.8,17.1,446.0,388.69,302.31
2018,4,28,12,45,74.5,387.5,3.85,17.05,455.0,397.96,310.45
2018,4,28,13,0,100.0,374.0,3.9,17.0,464.0,422.73,330.27
2018,4,28,13,15,187.0,389.5,3.95,16.8,553.0,507.48,396.88
2018,4,28,13,30,274.0,405.0,4.0,16.6,642.0,602.6,469.5
2018,4,28,13,45,155.5,351.0,4.0,16.45,484.5,436.35,342.89
2018,4,28,14,0,37.0,297.0,4.0,16.3,327.0,277.37,218.2
2018,4,28,14,15,40.5,302.5,4.05,16.2,334.5,282.71,223.21
2018,4,28,14,30,44.0,308.0,4.1,16.1,342.0,287.55,227.45
2018,4,28,14,45,64.5,304.5,4.15,16.0,351.5,295.42,234.49
2018,4,28,15,0,85.0,301.0,4.2,15.9,361.0,301.35,239.87
2018,4,28,15,15,102.0,277.5,4.2,15.9,345.0,286.23,228.34
2018,4,28,15,30,119.0,254.0,4.2,15.9,329.0,277.84,221.92
2018,4,28,15,45,151.0,240.5,4.1,15.4,328.5,273.83,218.97
2018,4,28,16,0,183.0,227.0,4.0,14.9,328.0,266.18,212.53
2018,4,28,16,15,193.0,204.5,3.95,14.7,302.0,239.36,190.0
2018,4,28,16,30,203.0,182.0,3.9,14.5,276.0,211.33,165.94
2018,4,28,16,45,358.0,141.5,3.85,14.25,283.0,213.61,161.45
2018,4,28,17,0,513.0,101.0,3.8,14.0,290.0,191.8,134.88
2018,4,28,17,15,519.0,87.0,3.55,13.65,252.5,146.6,95.86
2018,4,28,17,30,525.0,73.0,3.3,13.3,215.0,100.32,60.87
2018,4,28,17,45,466.0,63.0,3.1,12.9,169.0,55.14,43.67
2018,4,28,18,0,407.0,53.0,2.9,12.5,123.0,43.09,32.57
2018,4,28,18,15,296.0,41.5,2.7,12.15,83.0,31.6,21.65
2018,4,28,18,30,185.0,30.0,2.5,11.8,43.0,22.67,8.96
2018,4,28,18,45,96.5,16.0,2.25,11.4,22.5,12.59,0.0
2018,4,28,19,0,8.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,15,40.0,9.5,1.55,10.2,11.0,7.47,0.0
2018,4,29,5,30,80.0,19.0,1.8,10.6,22.0,14.95,0.0
2018,4,29,5,45,186.5,34.0,2.1,11.0,56.0,25.62,14.78
2018,4,29,6,0,293.0,49.0,2.4,11.4,90.0,36.96,26.82
2018,4,29,6,15,318.5,62.5,2.55,11.7,124.0,46.63,36.04
2018,4,29,6,30,344.0,76.0,2.7,12.0,158.0,67.52,45.85
2018,4,29,6,45,322.5,98.0,2.85,12.25,189.5,107.01,73.05
2018,4,29,7,0,301.0,120.0,3.0,12.5,221.0,141.76,101.97
2018,4,29,7,15,454.5,114.0,3.05,12.75,296.0,195.5,141.73
2018,4,29,7,30,608.0,108.0,3.1,13.0,371.0,267.8,199.29
2018,4,29,7,45,453.0,149.0,3.15,13.25,358.5,283.22,219.72
2018,4,29,8,0,298.0,190.0,3.2,13.5,346.0,278.01,220.64
2018,4,29,8,15,287.5,211.0,3.25,13.8,373.0,309.53,247.35
2018,4,29,8,30,277.0,232.0,3.3,14.1,400.0,339.54,271.97
2018,4,29,8,45,216.5,216.0,3.4,14.45,353.5,309.27,248.32
2018,4,29,9,0,156.0,200.0,3.5,14.8,307.0,263.67,211.86
2018,4,29,9,15,84.0,196.0,3.55,15.1,254.0,222.54,177.92
2018,4,29,9,30,12.0,192.0,3.6,15.4,201.0,158.42,124.62
2018,4,29,9,45,15.5,219.5,3.65,15.7,231.5,183.75,144.82
2018,4,29,10,0,19.0,247.0,3.7,16.0,262.0,209.51,165.03
2018,4,29,10,15,49.0,276.0,3.75,16.15,317.5,268.71,212.32
2018,4,29,10,30,79.0,305.0,3.8,16.3,373.0,320.22,252.92
2018,4,29,10,45,111.5,273.0,3.85,16.45,371.0,336.02,265.9
2018,4,29,11,0,144.0,241.0,3.9,16.6,369.0,350.63,278.11
2018,4,29,11,15,156.5,338.5,3.9,16.6,479.5,439.5,345.61
2018,4,29,11,30,169.0,436.0,3.9,16.6,590.0,541.2,420.83
2018,4,29,11,45,118.0,386.5,3.95,16.65,494.5,453.11,353.41
2018,4,29,12,0,67.0,337.0,4.0,16.7,399.0,346.93,271.65
2018,4,29,12,15,124.5,390.5,4.0,16.65,505.0,463.02,361.86
2018,4,29,12,30,182.0,444.0,4.0,16.6,611.0,561.28,436.02
2018,4,29,12,45,198.5,414.5,3.95,16.6,594.5,546.6,425.45
2018,4,29,13,0,215.0,385.0,3.9,16.6,578.0,546.02,425.71
2018,4,29,13,15,243.0,385.0,3.9,16.55,599.0,564.43,440.27
2018,4,29,13,30,271.0,385.0,3.9,16.5,620.0,580.5,452.96
2018,4,29,13,45,205.5,304.0,3.85,16.45,479.5,446.76,352.21
2018,4,29,14,0,140.0,223.0,3.8,16.4,339.0,315.45,250.84
2018,4,29,14,15,100.5,245.5,3.85,16.35,327.0,289.44,229.91
2018,4,29,14,30,61.0,268.0,3.9,16.3,315.0,264.59,209.61
2018,4,29,14,45,310.0,229.0,3.9,16.25,450.5,426.61,340.81
2018,4,29,15,0,559.0,190.0,3.9,16.2,586.0,537.31,427.23
2018,4,29,15,15,688.5,148.0,3.9,16.2,605.5,547.53,434.25
2018,4,29,15,30,818.0,106.0,3.9,16.2,625.0,542.98,429.01
2018,4,29,15,45,800.0,102.5,3.9,15.95,578.0,488.46,384.33
2018,4,29,16,0,782.0,99.0,3.9,15.7,531.0,433.79,338.41
2018,4,29,16,15,758.0,95.0,3.85,15.4,481.0,376.56,289.26
2018,4,29,16,30,734.0,91.0,3.8,15.1,431.0,318.44,238.33
2018,4,29,16,45,701.0,85.5,3.8,14.85,379.0,259.74,186.64
2018,4,29,17,0,668.0,80.0,3.8,14.6,327.0,203.85,137.85
2018,4,29,17,15,621.0,74.0,3.65,14.15,275.5,148.69,92.92
2018,4,29,17,30,574.0,68.0,3.5,13.7,224.0,98.64,57.93
2018,4,29,17,45,504.0,59.5,3.35,13.25,175.0,51.66,40.53
2018,4,29,18,0,434.0,51.0,3.2,12.8,126.0,41.6,31.24
2018,4,29,18,15,323.0,40.0,3.0,12.35,85.5,32.72,22.68
2018,4,29,18,30,212.0,29.0,2.8,11.9,45.0,22.06,9.39
2018,4,29,18,45,111.5,15.5,2.6,11.45,23.5,12.2,0.0
2018,4,29,19,0,11.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.35,10.95,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,5,15,2.0,6.5,2.0,9.75,6.5,5.11,0.0
2018,4,30,5,30,4.0,13.0,2.2,10.1,13.0,10.15,0.0
2018,4,30,5,45,5.0,29.5,2.4,10.45,30.0,22.07,12.33
2018,4,30,6,0,6.0,46.0,2.6,10.8,47.0,34.07,24.42
2018,4,30,6,15,11.5,59.0,2.65,11.2,61.5,43.82,33.65
2018,4,30,6,30,17.0,72.0,2.7,11.6,76.0,54.06,40.73
2018,4,30,6,45,26.5,83.0,2.75,11.95,91.0,65.35,49.72
2018,4,30,7,0,36.0,94.0,2.8,12.3,106.0,77.7,59.65
2018,4,30,7,15,19.5,98.0,2.8,12.7,104.5,80.24,62.4
2018,4,30,7,30,3.0,102.0,2.8,13.1,103.0,78.98,61.73
2018,4,30,7,45,9.0,133.5,2.8,13.5,138.0,105.45,83.55
2018,4,30,8,0,15.0,165.0,2.8,13.9,173.0,132.95,105.95
2018,4,30,8,15,16.0,183.5,2.75,14.15,192.5,149.08,118.83
2018,4,30,8,30,17.0,202.0,2.7,14.4,212.0,165.4,131.75
2018,4,30,8,45,35.0,245.0,2.7,14.7,268.0,217.55,173.54
2018,4,30,9,0,53.0,288.0,2.7,15.0,324.0,266.94,212.39
2018,4,30,9,15,66.5,316.0,2.75,15.25,364.0,302.88,240.21
2018,4,30,9,30,80.0,344.0,2.8,15.5,404.0,340.08,268.75
2018,4,30,9,45,100.5,367.0,2.85,15.7,446.0,379.01,298.54
2018,4,30,10,0,121.0,390.0,2.9,15.9,488.0,432.11,338.7
2018,4,30,10,15,103.5,389.5,2.95,16.0,475.5,410.11,321.15
2018,4,30,10,30,86.0,389.0,3.0,16.1,463.0,399.44,312.4
2018,4,30,10,45,242.5,368.5,3.1,16.25,583.5,543.35,424.31
2018,4,30,11,0,399.0,348.0,3.2,16.4,704.0,678.43,525.64
2018,4,30,11,15,392.5,356.0,3.25,16.35,710.0,687.72,531.38
2018,4,30,11,30,386.0,364.0,3.3,16.3,716.0,694.85,536.38
2018,4,30,11,45,458.0,334.0,3.35,16.3,754.5,736.03,567.93
2018,4,30,12,0,530.0,304.0,3.4,16.3,793.0,774.9,597.39
2018,4,30,12,15,692.5,234.5,3.4,16.3,871.5,859.52,660.64
2018,4,30,12,30,855.0,165.0,3.4,16.3,950.0,926.64,708.37
2018,4,30,12,45,862.0,160.0,3.45,16.3,943.5,920.3,704.0
2018,4,30,13,0,869.0,155.0,3.5,16.3,937.0,910.19,697.72
2018,4,30,13,15,837.0,167.0,3.55,16.3,908.0,878.98,676.77
2018,4,30,13,30,805.0,179.0,3.6,16.3,879.0,845.17,653.89
2018,4,30,13,45,818.0,167.0,3.65,16.35,861.0,824.25,639.79
2018,4,30,14,0,831.0,155.0,3.7,16.4,843.0,799.35,622.51
2018,4,30,14,15,832.0,148.5,3.75,16.35,815.0,766.6,599.26
2018,4,30,14,30,833.0,142.0,3.8,16.3,787.0,730.78,573.32
2018,4,30,14,45,822.0,138.0,3.8,16.2,748.5,686.32,540.24
2018,4,30,15,0,811.0,134.0,3.8,16.1,710.0,640.04,505.08
2018,4,30,15,15,795.0,131.0,3.8,16.1,667.0,590.19,466.13
2018,4,30,15,30,779.0,128.0,3.8,16.1,624.0,539.46,425.51
2018,4,30,15,45,758.0,123.5,3.8,15.75,576.0,484.13,380.79
2018,4,30,16,0,737.0,119.0,3.8,15.4,528.0,428.86,334.81
2018,4,30,16,15,709.0,114.0,3.75,15.1,477.0,371.12,285.63
2018,4,30,16,30,681.0,109.0,3.7,14.8,426.0,315.04,236.8
2018,4,30,16,45,643.0,102.5,3.65,14.5,373.5,257.12,186.4
2018,4,30,17,0,605.0,96.0,3.6,14.2,321.0,202.7,139.54
2018,4,30,17,15,553.0,89.0,3.55,13.75,270.5,149.79,97.03
2018,4,30,17,30,501.0,82.0,3.5,13.3,220.0,102.74,64.47
2018,4,30,17,45,421.0,71.5,3.4,12.85,170.5,55.65,44.17
2018,4,30,18,0,341.0,61.0,3.3,12.4,121.0,45.75,35.0
2018,4,30,18,15,243.5,47.0,3.15,12.05,82.5,35.23,24.95
2018,4,30,18,30,146.0,33.0,3.0,11.7,44.0,24.72,11.99
2018,4,30,18,45,75.5,17.5,2.85,11.3,23.0,13.77,0.0
2018,4,30,19,0,5.0,2.0,2.7,10.9,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.55,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,1,5,15,5.5,8.0,2.35,9.15,8.5,6.29,0.0
2018,5,1,5,30,11.0,16.0,2.5,9.5,17.0,12.29,0.0
2018,5,1,5,45,47.5,34.0,2.6,9.9,40.5,25.28,15.29
2018,5,1,6,0,84.0,52.0,2.7,10.3,64.0,38.17,28.14
2018,5,1,6,15,131.0,71.0,2.7,10.65,99.0,51.66,40.76
2018,5,1,6,30,178.0,90.0,2.7,11.0,134.0,70.34,51.94
2018,5,1,6,45,154.5,102.0,2.7,11.35,146.5,91.18,66.76
2018,5,1,7,0,131.0,114.0,2.7,11.7,159.0,108.35,81.59
2018,5,1,7,15,260.5,133.0,2.65,12.25,241.0,162.95,122.45
2018,5,1,7,30,390.0,152.0,2.6,12.8,323.0,236.07,179.93
2018,5,1,7,45,526.0,142.0,2.55,13.35,402.5,299.75,230.58
2018,5,1,8,0,662.0,132.0,2.5,13.9,482.0,381.71,296.47
2018,5,1,8,15,706.5,131.5,2.5,14.45,536.5,439.58,344.18
2018,5,1,8,30,751.0,131.0,2.5,15.0,591.0,500.26,392.95
2018,5,1,8,45,774.0,132.5,2.5,15.55,637.0,552.96,434.41
2018,5,1,9,0,797.0,134.0,2.5,16.1,683.0,605.64,474.6
2018,5,1,9,15,819.5,132.0,2.55,16.55,725.0,654.5,511.3
2018,5,1,9,30,842.0,130.0,2.6,17.0,767.0,702.51,546.47
2018,5,1,9,45,862.5,126.0,2.65,17.45,803.5,738.59,572.56
2018,5,1,10,0,883.0,122.0,2.7,17.9,840.0,779.93,601.72
2018,5,1,10,15,891.0,122.5,2.75,18.25,868.0,813.6,624.06
2018,5,1,10,30,899.0,123.0,2.8,18.6,896.0,844.42,644.0
2018,5,1,10,45,905.0,123.5,2.85,18.95,917.0,870.56,660.63
2018,5,1,11,0,911.0,124.0,2.9,19.3,938.0,893.43,675.02
2018,5,1,11,15,914.0,124.5,2.9,19.5,951.0,910.35,685.4
2018,5,1,11,30,917.0,125.0,2.9,19.7,964.0,923.71,693.46
2018,5,1,11,45,918.5,125.0,2.9,19.95,969.5,931.7,697.87
2018,5,1,12,0,920.0,125.0,2.9,20.2,975.0,936.02,699.94
2018,5,1,12,15,921.5,123.5,2.95,20.3,973.0,935.33,699.58
2018,5,1,12,30,923.0,122.0,3.0,20.4,971.0,930.92,696.86
2018,5,1,12,45,923.0,119.5,3.05,20.5,960.5,920.61,690.28
2018,5,1,13,0,923.0,117.0,3.1,20.6,950.0,906.59,681.3
2018,5,1,13,15,882.0,138.0,3.2,20.6,921.0,875.15,661.06
2018,5,1,13,30,841.0,159.0,3.3,20.6,892.0,854.02,647.91
2018,5,1,13,45,754.5,199.0,3.4,20.6,842.5,805.95,613.78
2018,5,1,14,0,668.0,239.0,3.5,20.6,793.0,751.43,574.36
2018,5,1,14,15,619.0,247.0,3.55,20.45,745.0,698.18,536.45
2018,5,1,14,30,570.0,255.0,3.6,20.3,697.0,642.33,496.03
2018,5,1,14,45,445.0,282.0,3.7,20.1,617.0,557.41,432.62
2018,5,1,15,0,320.0,309.0,3.8,19.9,537.0,470.83,367.04
2018,5,1,15,15,325.5,285.5,3.8,19.9,505.0,436.66,341.31
2018,5,1,15,30,331.0,262.0,3.8,19.9,473.0,401.27,313.84
2018,5,1,15,45,351.0,237.0,4.0,19.1,446.0,370.36,290.19
2018,5,1,16,0,371.0,212.0,4.2,18.3,419.0,336.87,263.43
2018,5,1,16,15,321.5,199.5,4.25,17.7,366.5,285.16,221.89
2018,5,1,16,30,272.0,187.0,4.3,17.1,314.0,238.28,184.02
2018,5,1,16,45,276.5,161.5,4.35,16.45,277.5,200.41,151.77
2018,5,1,17,0,281.0,136.0,4.4,15.8,241.0,162.09,118.87
2018,5,1,17,15,365.0,106.0,4.3,15.1,221.0,132.5,90.52
2018,5,1,17,30,449.0,76.0,4.2,14.4,201.0,92.79,57.96
2018,5,1,17,45,401.0,64.5,4.15,13.65,158.5,49.57,38.64
2018,5,1,18,0,353.0,53.0,4.1,12.9,116.0,40.31,30.14
2018,5,1,18,15,264.0,41.5,3.9,12.4,80.0,31.47,21.71
2018,5,1,18,30,175.0,30.0,3.7,11.9,44.0,22.68,11.1
2018,5,1,18,45,94.0,17.0,3.5,11.4,24.0,13.38,0.0
2018,5,1,19,0,13.0,4.0,3.3,10.9,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.1,10.3,14.0,9.05,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.5,28.0,17.32,0.0
2018,5,2,5,45,214.0,38.0,2.15,10.65,64.5,28.63,18.28
2018,5,2,6,0,324.0,53.0,2.2,10.8,101.0,39.99,29.75
2018,5,2,6,15,396.0,63.5,2.15,11.1,145.5,47.98,37.45
2018,5,2,6,30,468.0,74.0,2.1,11.4,190.0,71.46,47.99
2018,5,2,6,45,535.5,81.0,2.1,11.7,243.5,115.8,72.31
2018,5,2,7,0,603.0,88.0,2.1,12.0,297.0,168.07,110.54
2018,5,2,7,15,645.0,93.0,2.0,12.5,349.0,220.74,154.32
2018,5,2,7,30,687.0,98.0,1.9,13.0,401.0,277.48,203.13
2018,5,2,7,45,719.5,101.5,1.8,13.45,453.0,333.52,251.75
2018,5,2,8,0,752.0,105.0,1.7,13.9,505.0,391.82,301.21
2018,5,2,8,15,776.0,108.5,1.6,14.55,554.5,449.37,348.45
2018,5,2,8,30,800.0,112.0,1.5,15.2,604.0,506.1,393.3
2018,5,2,8,45,820.0,113.0,1.4,15.8,649.5,558.75,433.47
2018,5,2,9,0,840.0,114.0,1.3,16.4,695.0,610.95,471.69
2018,5,2,9,15,854.0,115.0,1.3,16.95,735.0,658.63,506.06
2018,5,2,9,30,868.0,116.0,1.3,17.5,775.0,698.85,534.3
2018,5,2,9,45,879.0,116.5,1.3,18.05,809.0,739.74,562.11
2018,5,2,10,0,890.0,117.0,1.3,18.6,843.0,778.34,587.59
2018,5,2,10,15,897.0,118.5,1.45,19.05,871.0,812.24,610.28
2018,5,2,10,30,904.0,120.0,1.6,19.5,899.0,843.21,630.67
2018,5,2,10,45,910.0,119.5,1.7,19.9,919.5,868.5,646.77
2018,5,2,11,0,916.0,119.0,1.8,20.3,940.0,890.51,660.73
2018,5,2,11,15,919.0,119.5,2.0,20.55,953.0,907.44,672.81
2018,5,2,11,30,922.0,120.0,2.2,20.8,966.0,920.81,682.55
2018,5,2,11,45,923.0,120.5,2.35,21.05,971.5,928.79,688.29
2018,5,2,12,0,924.0,121.0,2.5,21.3,977.0,933.09,691.68
2018,5,2,12,15,925.0,120.0,2.7,21.35,974.5,932.37,692.76
2018,5,2,12,30,926.0,119.0,2.9,21.4,972.0,927.93,691.38
2018,5,2,12,45,925.0,118.0,3.05,21.45,962.0,918.04,685.99
2018,5,2,13,0,924.0,117.0,3.2,21.5,952.0,904.48,678.15
2018,5,2,13,15,920.5,116.0,3.25,21.4,934.0,885.21,666.18
2018,5,2,13,30,917.0,115.0,3.3,21.3,916.0,862.47,651.86
2018,5,2,13,45,911.5,113.0,3.4,21.2,890.5,833.89,633.73
2018,5,2,14,0,906.0,111.0,3.5,21.1,865.0,802.16,613.28
2018,5,2,14,15,898.5,110.0,3.5,20.9,833.5,766.9,589.34
2018,5,2,14,30,891.0,109.0,3.5,20.7,802.0,728.95,562.22
2018,5,2,14,45,880.5,107.0,3.55,20.5,764.0,685.65,530.82
2018,5,2,15,0,870.0,105.0,3.6,20.3,726.0,640.33,497.09
2018,5,2,15,15,856.5,102.0,3.6,20.3,682.5,590.62,458.67
2018,5,2,15,30,843.0,99.0,3.6,20.3,639.0,542.0,419.97
2018,5,2,15,45,825.0,96.0,3.6,19.7,591.5,487.07,376.29
2018,5,2,16,0,807.0,93.0,3.6,19.1,544.0,431.93,330.99
2018,5,2,16,15,784.0,89.0,3.55,18.6,493.5,374.15,282.11
2018,5,2,16,30,761.0,85.0,3.5,18.1,443.0,317.33,232.85
2018,5,2,16,45,728.5,80.5,3.5,17.6,391.0,258.93,182.13
2018,5,2,17,0,696.0,76.0,3.5,17.1,339.0,200.39,131.98
2018,5,2,17,15,649.5,70.5,3.35,16.45,286.5,144.62,87.58
2018,5,2,17,30,603.0,65.0,3.2,15.8,234.0,93.82,53.57
2018,5,2,17,45,528.5,58.0,3.05,15.15,183.5,47.12,36.25
2018,5,2,18,0,454.0,51.0,2.9,14.5,133.0,41.61,31.13
2018,5,2,18,15,350.5,40.5,2.75,13.95,92.0,33.14,23.07
2018,5,2,18,30,247.0,30.0,2.6,13.4,51.0,24.7,13.03
2018,5,2,18,45,134.5,17.0,2.4,12.8,27.5,13.38,0.0
2018,5,2,19,0,22.0,4.0,2.2,12.2,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,2.2,11.95,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,5,15,18.5,4.5,2.4,10.4,5.5,3.54,0.0
2018,5,3,5,30,37.0,9.0,2.5,10.6,11.0,7.11,0.0
2018,5,3,5,45,81.5,14.0,2.65,10.85,24.5,10.72,3.39
2018,5,3,6,0,126.0,19.0,2.8,11.1,38.0,14.61,7.32
2018,5,3,6,15,99.5,21.0,2.8,11.3,39.5,15.82,8.6
2018,5,3,6,30,73.0,23.0,2.8,11.5,41.0,19.84,10.37
2018,5,3,6,45,36.5,27.5,2.75,11.75,36.5,25.47,15.0
2018,5,3,7,0,0.0,32.0,2.7,12.0,32.0,24.4,15.52
2018,5,3,7,15,0.0,39.0,2.7,12.3,39.0,29.79,20.09
2018,5,3,7,30,0.0,46.0,2.7,12.6,46.0,35.19,24.62
2018,5,3,7,45,0.0,60.0,2.7,12.85,60.0,46.01,33.71
2018,5,3,8,0,0.0,74.0,2.7,13.1,74.0,56.86,42.73
2018,5,3,8,15,0.0,92.0,2.7,13.5,92.0,70.86,54.26
2018,5,3,8,30,0.0,110.0,2.7,13.9,110.0,84.87,65.66
2018,5,3,8,45,1.0,133.5,2.75,14.3,134.0,103.83,81.03
2018,5,3,9,0,2.0,157.0,2.8,14.7,158.0,123.07,96.45
2018,5,3,9,15,6.0,190.5,2.85,15.1,195.0,152.39,119.94
2018,5,3,9,30,10.0,224.0,2.9,15.5,232.0,182.36,143.65
2018,5,3,9,45,18.0,261.5,2.95,15.9,276.0,219.01,172.47
2018,5,3,10,0,26.0,299.0,3.0,16.3,320.0,267.52,210.2
2018,5,3,10,15,79.0,337.5,3.05,16.55,405.0,343.37,269.8
2018,5,3,10,30,132.0,376.0,3.1,16.8,490.0,436.59,341.21
2018,5,3,10,45,245.5,376.5,3.2,17.1,594.5,548.71,426.69
2018,5,3,11,0,359.0,377.0,3.3,17.4,699.0,650.92,502.81
2018,5,3,11,15,436.0,353.5,3.3,17.55,750.5,717.0,550.87
2018,5,3,11,30,513.0,330.0,3.3,17.7,802.0,769.66,589.16
2018,5,3,11,45,705.5,234.5,3.35,17.9,887.0,860.95,657.24
2018,5,3,12,0,898.0,139.0,3.4,18.1,972.0,922.96,700.67
2018,5,3,12,15,918.0,128.0,3.4,18.25,977.5,930.31,704.83
2018,5,3,12,30,938.0,117.0,3.4,18.4,983.0,933.67,706.8
2018,5,3,12,45,938.5,114.5,3.45,18.5,973.0,923.62,700.2
2018,5,3,13,0,939.0,112.0,3.5,18.6,963.0,909.81,691.19
2018,5,3,13,15,935.5,111.0,3.55,18.65,944.5,890.3,678.45
2018,5,3,13,30,932.0,110.0,3.6,18.7,926.0,867.26,663.31
2018,5,3,13,45,926.5,108.5,3.6,18.75,900.5,838.78,644.09
2018,5,3,14,0,921.0,107.0,3.6,18.8,875.0,807.12,622.58
2018,5,3,14,15,912.5,106.5,3.6,18.75,843.0,771.16,597.6
2018,5,3,14,30,904.0,106.0,3.6,18.7,811.0,732.53,569.39
2018,5,3,14,45,893.0,104.0,3.6,18.65,772.5,688.48,536.65
2018,5,3,15,0,882.0,102.0,3.6,18.6,734.0,642.42,501.66
2018,5,3,15,15,861.0,100.5,3.6,18.6,686.5,589.34,460.42
