Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,5,45,18.0,3.0,1.3,12.35,2.5,0.0,0.0
2018,9,29,6,0,36.0,6.0,1.3,12.5,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.6,13.35,27.0,25.54,0.0
2018,9,29,6,30,245.0,28.0,1.9,14.2,49.0,71.14,37.13
2018,9,29,6,45,269.0,42.5,2.2,15.0,80.0,105.81,71.25
2018,9,29,7,0,293.0,57.0,2.5,15.8,111.0,145.06,106.68
2018,9,29,7,15,335.5,65.0,2.45,16.4,145.5,187.02,143.97
2018,9,29,7,30,378.0,73.0,2.4,17.0,180.0,233.77,184.88
2018,9,29,7,45,203.0,104.5,2.4,17.55,163.0,198.69,159.46
2018,9,29,8,0,28.0,136.0,2.4,18.1,146.0,132.82,105.48
2018,9,29,8,15,132.5,160.0,2.3,18.6,219.5,227.12,183.16
2018,9,29,8,30,237.0,184.0,2.2,19.1,293.0,335.8,269.99
2018,9,29,8,45,300.0,194.0,2.1,19.65,346.0,401.04,320.33
2018,9,29,9,0,363.0,204.0,2.0,20.2,399.0,471.6,373.57
2018,9,29,9,15,428.5,199.0,2.0,20.6,445.5,551.16,432.49
2018,9,29,9,30,494.0,194.0,2.0,21.0,492.0,618.57,481.29
2018,9,29,9,45,588.0,178.0,2.05,21.45,552.0,710.25,546.87
2018,9,29,10,0,682.0,162.0,2.1,21.9,612.0,798.49,607.8
2018,9,29,10,15,641.5,186.0,2.15,22.25,623.0,808.7,612.32
2018,9,29,10,30,601.0,210.0,2.2,22.6,634.0,813.24,613.23
2018,9,29,10,45,717.5,168.5,2.3,22.95,688.0,897.46,670.74
2018,9,29,11,0,834.0,127.0,2.4,23.3,742.0,972.26,719.0
2018,9,29,11,15,803.0,143.0,2.5,23.5,742.5,971.08,717.38
2018,9,29,11,30,772.0,159.0,2.6,23.7,743.0,965.0,713.41
2018,9,29,11,45,723.0,178.0,2.7,23.95,727.0,950.74,704.03
2018,9,29,12,0,674.0,197.0,2.8,24.2,711.0,922.88,685.69
2018,9,29,12,15,704.0,182.5,2.9,24.3,716.5,935.71,695.12
2018,9,29,12,30,734.0,168.0,3.0,24.4,722.0,944.57,701.65
2018,9,29,12,45,816.0,133.0,3.05,24.45,739.0,970.52,719.5
2018,9,29,13,0,898.0,98.0,3.1,24.5,756.0,985.55,730.05
2018,9,29,13,15,851.5,111.5,3.2,24.5,722.0,951.25,708.53
2018,9,29,13,30,805.0,125.0,3.3,24.5,688.0,902.62,677.5
2018,9,29,13,45,826.5,111.5,3.35,24.45,669.5,884.49,666.92
2018,9,29,14,0,848.0,98.0,3.4,24.4,651.0,851.72,646.0
2018,9,29,14,15,848.0,92.5,3.45,24.2,621.0,816.27,623.53
2018,9,29,14,30,848.0,87.0,3.5,24.0,591.0,777.78,598.67
2018,9,29,14,45,832.0,84.5,3.6,23.85,551.0,734.85,570.41
2018,9,29,15,0,816.0,82.0,3.7,23.7,511.0,682.64,534.37
2018,9,29,15,15,787.5,80.5,3.7,23.7,464.5,622.26,489.37
2018,9,29,15,30,759.0,79.0,3.7,23.7,418.0,562.31,443.5
2018,9,29,15,45,723.0,75.5,3.7,23.0,369.0,496.92,393.25
2018,9,29,16,0,687.0,72.0,3.7,22.3,320.0,434.68,343.61
2018,9,29,16,15,597.5,71.0,3.65,21.75,263.0,352.76,276.89
2018,9,29,16,30,508.0,70.0,3.6,21.2,206.0,279.58,215.86
2018,9,29,16,45,497.5,57.5,3.5,20.65,167.0,230.51,171.82
2018,9,29,17,0,487.0,45.0,3.4,20.1,128.0,182.25,127.4
2018,9,29,17,15,375.5,36.0,3.15,19.45,86.5,118.26,74.2
2018,9,29,17,30,264.0,27.0,2.9,18.8,45.0,65.95,23.64
2018,9,29,17,45,140.5,15.0,2.7,18.15,23.5,21.82,0.0
2018,9,29,18,0,17.0,3.0,2.5,17.5,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.35,17.1,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.55,14.9,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.5,15.0,4.0,0.0,0.0
2018,9,30,6,15,140.5,18.0,0.5,15.45,28.0,26.81,0.0
2018,9,30,6,30,254.0,31.0,0.5,15.9,52.0,75.54,38.53
2018,9,30,6,45,352.0,42.0,0.55,16.3,93.5,126.88,84.46
2018,9,30,7,0,450.0,53.0,0.6,16.7,135.0,189.76,137.2
2018,9,30,7,15,456.0,67.0,0.55,17.2,172.5,235.71,178.83
2018,9,30,7,30,462.0,81.0,0.5,17.7,210.0,277.28,215.61
2018,9,30,7,45,579.0,78.5,0.5,18.2,272.0,363.64,284.98
2018,9,30,8,0,696.0,76.0,0.5,18.7,334.0,456.53,357.03
2018,9,30,8,15,728.0,79.5,0.45,19.35,382.0,516.9,401.95
2018,9,30,8,30,760.0,83.0,0.4,20.0,430.0,580.19,447.16
2018,9,30,8,45,784.0,85.5,0.35,20.6,474.5,638.16,486.69
2018,9,30,9,0,808.0,88.0,0.3,21.2,519.0,696.08,524.56
2018,9,30,9,15,814.0,93.5,0.3,21.7,555.0,743.2,553.29
2018,9,30,9,30,820.0,99.0,0.3,22.2,591.0,788.15,579.96
2018,9,30,9,45,684.0,150.5,0.3,22.7,576.5,765.5,562.11
2018,9,30,10,0,548.0,202.0,0.3,23.2,562.0,715.11,525.19
2018,9,30,10,15,608.5,192.0,0.45,23.6,606.5,786.77,574.89
2018,9,30,10,30,669.0,182.0,0.6,24.0,651.0,851.05,617.14
2018,9,30,10,45,634.0,200.5,0.75,24.4,654.5,852.75,618.1
2018,9,30,11,0,599.0,219.0,0.9,24.8,658.0,849.76,616.32
2018,9,30,11,15,591.0,226.0,1.05,25.05,665.0,858.29,622.95
2018,9,30,11,30,583.0,233.0,1.2,25.3,672.0,863.75,627.38
2018,9,30,11,45,628.0,214.5,1.35,25.6,689.0,894.97,649.76
2018,9,30,12,0,673.0,196.0,1.5,25.9,706.0,922.53,668.55
2018,9,30,12,15,696.0,185.0,1.6,26.0,709.5,932.01,675.45
2018,9,30,12,30,719.0,174.0,1.7,26.1,713.0,937.79,680.29
2018,9,30,12,45,671.5,188.5,1.75,26.25,685.5,897.69,654.83
2018,9,30,13,0,624.0,203.0,1.8,26.4,658.0,854.95,627.62
2018,9,30,13,15,459.0,252.5,1.9,26.15,582.0,727.24,540.61
2018,9,30,13,30,294.0,302.0,2.0,25.9,506.0,592.76,445.93
2018,9,30,13,45,223.0,296.0,2.1,25.7,447.0,493.15,375.51
2018,9,30,14,0,152.0,290.0,2.2,25.5,388.0,418.25,320.41
2018,9,30,14,15,116.0,265.5,2.25,25.15,338.0,357.17,275.44
2018,9,30,14,30,80.0,241.0,2.3,24.8,288.0,281.65,218.46
2018,9,30,14,45,194.5,218.0,2.4,24.5,322.0,357.25,280.07
2018,9,30,15,0,309.0,195.0,2.5,24.2,356.0,420.69,330.66
2018,9,30,15,15,209.5,187.5,2.5,24.2,292.5,317.97,250.59
2018,9,30,15,30,110.0,180.0,2.5,24.2,229.0,239.57,188.38
2018,9,30,15,45,120.0,162.0,2.7,23.45,209.5,221.36,174.95
2018,9,30,16,0,130.0,144.0,2.9,22.7,190.0,202.03,159.84
2018,9,30,16,15,104.5,122.0,2.9,22.25,155.5,161.78,127.04
2018,9,30,16,30,79.0,100.0,2.9,21.8,121.0,124.55,96.33
2018,9,30,16,45,59.5,79.0,2.9,21.3,93.0,87.72,65.61
2018,9,30,17,0,40.0,58.0,2.9,20.8,65.0,60.29,42.59
2018,9,30,17,15,24.0,39.0,2.7,20.3,43.0,38.03,23.72
2018,9,30,17,30,8.0,20.0,2.5,19.8,21.0,17.32,2.04
2018,9,30,17,45,4.0,10.0,2.35,19.3,10.5,8.16,0.0
2018,9,30,18,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.45,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.85,14.85,9.0,7.08,0.0
2018,10,1,6,30,0.0,17.0,0.9,15.2,17.0,12.95,3.3
2018,10,1,6,45,0.0,30.0,0.95,15.6,30.0,22.92,13.29
2018,10,1,7,0,0.0,43.0,1.0,16.0,43.0,33.1,22.27
2018,10,1,7,15,0.0,59.0,0.95,16.6,59.0,45.99,33.38
2018,10,1,7,30,0.0,75.0,0.9,17.2,75.0,58.95,44.37
2018,10,1,7,45,0.0,76.0,0.9,17.75,76.0,59.08,44.37
2018,10,1,8,0,0.0,77.0,0.9,18.3,77.0,59.45,44.51
2018,10,1,8,15,3.0,109.0,0.9,19.1,110.5,87.88,67.84
2018,10,1,8,30,6.0,141.0,0.9,19.9,144.0,117.33,91.45
2018,10,1,8,45,5.0,143.0,0.95,20.75,145.5,117.99,91.35
2018,10,1,9,0,4.0,145.0,1.0,21.6,147.0,118.72,91.35
2018,10,1,9,15,9.0,172.5,1.0,22.1,177.5,146.48,113.17
2018,10,1,9,30,14.0,200.0,1.0,22.6,208.0,175.03,135.2
2018,10,1,9,45,38.0,236.0,1.0,23.15,260.0,244.88,189.23
2018,10,1,10,0,62.0,272.0,1.0,23.7,312.0,303.61,233.26
2018,10,1,10,15,86.5,294.0,1.0,24.15,352.5,350.12,267.47
2018,10,1,10,30,111.0,316.0,1.0,24.6,393.0,397.99,302.07
2018,10,1,10,45,209.5,318.5,1.0,25.1,469.5,518.82,389.97
2018,10,1,11,0,308.0,321.0,1.0,25.6,546.0,644.33,476.69
2018,10,1,11,15,416.0,287.5,1.05,25.9,596.0,742.68,543.66
2018,10,1,11,30,524.0,254.0,1.1,26.2,646.0,821.2,596.56
2018,10,1,11,45,511.0,256.5,1.2,26.5,640.0,814.18,591.25
2018,10,1,12,0,498.0,259.0,1.3,26.8,634.0,804.55,585.24
2018,10,1,12,15,370.5,303.0,1.45,26.9,581.0,697.64,512.7
2018,10,1,12,30,243.0,347.0,1.6,27.0,528.0,591.48,438.58
2018,10,1,12,45,174.5,336.5,1.75,27.1,465.5,510.02,381.31
2018,10,1,13,0,106.0,326.0,1.9,27.2,403.0,407.08,306.69
2018,10,1,13,15,129.5,323.5,2.0,27.2,414.5,446.86,337.16
2018,10,1,13,30,153.0,321.0,2.1,27.2,426.0,462.54,349.58
2018,10,1,13,45,236.5,292.5,2.2,27.15,448.0,523.18,396.28
2018,10,1,14,0,320.0,264.0,2.3,27.1,470.0,556.81,423.21
2018,10,1,14,15,436.5,219.5,2.35,26.8,484.0,614.13,467.69
2018,10,1,14,30,553.0,175.0,2.4,26.5,498.0,642.14,491.03
2018,10,1,14,45,547.0,161.5,2.4,26.2,462.5,598.59,460.66
2018,10,1,15,0,541.0,148.0,2.4,25.9,427.0,553.88,429.21
2018,10,1,15,15,493.0,144.0,2.4,25.9,380.5,490.32,381.91
2018,10,1,15,30,445.0,140.0,2.4,25.9,334.0,429.97,336.07
2018,10,1,15,45,514.0,110.5,2.3,25.05,309.5,412.69,323.63
2018,10,1,16,0,583.0,81.0,2.2,24.2,285.0,393.62,307.91
2018,10,1,16,15,566.5,71.0,2.15,23.65,243.5,340.32,263.96
2018,10,1,16,30,550.0,61.0,2.1,23.1,202.0,287.99,219.22
2018,10,1,16,45,453.5,54.0,2.0,22.55,153.0,213.97,157.54
2018,10,1,17,0,357.0,47.0,1.9,22.0,104.0,151.01,105.0
2018,10,1,17,15,266.5,34.5,1.8,21.5,68.5,96.04,59.34
2018,10,1,17,30,176.0,22.0,1.7,21.0,33.0,48.29,6.0
2018,10,1,17,45,88.0,11.0,1.55,20.45,16.5,15.1,0.0
2018,10,1,18,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,45,8.0,0.5,0.7,16.8,0.5,0.0,0.0
2018,10,2,6,0,16.0,1.0,0.7,16.8,1.0,0.0,0.0
2018,10,2,6,15,40.5,13.0,0.8,17.0,15.5,14.15,0.0
2018,10,2,6,30,65.0,25.0,0.9,17.2,30.0,36.57,16.14
2018,10,2,6,45,133.0,43.0,0.95,17.4,63.0,74.78,50.35
2018,10,2,7,0,201.0,61.0,1.0,17.6,96.0,120.51,88.48
2018,10,2,7,15,235.0,78.5,1.0,18.15,132.5,162.33,124.64
2018,10,2,7,30,269.0,96.0,1.0,18.7,169.0,208.18,163.66
2018,10,2,7,45,274.5,114.0,1.0,19.25,201.5,245.1,194.79
2018,10,2,8,0,280.0,132.0,1.0,19.8,234.0,282.35,225.11
2018,10,2,8,15,210.5,140.0,1.05,20.55,222.5,266.28,212.2
2018,10,2,8,30,141.0,148.0,1.1,21.3,211.0,229.77,182.59
2018,10,2,8,45,263.5,167.0,1.15,22.05,300.0,352.92,279.44
2018,10,2,9,0,386.0,186.0,1.2,22.8,389.0,491.45,382.73
2018,10,2,9,15,358.0,210.5,1.25,23.4,410.0,496.43,383.91
2018,10,2,9,30,330.0,235.0,1.3,24.0,431.0,514.99,395.47
2018,10,2,9,45,458.0,203.5,1.4,24.6,491.5,624.08,474.77
2018,10,2,10,0,586.0,172.0,1.5,25.2,552.0,730.76,549.31
2018,10,2,10,15,566.5,182.5,1.5,25.65,562.0,743.15,554.7
2018,10,2,10,30,547.0,193.0,1.5,26.1,572.0,752.05,558.62
2018,10,2,10,45,685.0,155.5,1.5,26.55,643.5,858.44,628.85
2018,10,2,11,0,823.0,118.0,1.5,27.0,715.0,957.79,689.98
2018,10,2,11,15,860.5,103.5,1.45,27.35,736.0,977.12,698.84
2018,10,2,11,30,898.0,89.0,1.4,27.7,757.0,1006.69,715.0
2018,10,2,11,45,746.0,158.5,1.35,28.0,715.0,957.77,682.31
2018,10,2,12,0,594.0,228.0,1.3,28.3,673.0,877.92,629.77
2018,10,2,12,15,413.5,261.0,1.25,28.45,570.0,721.75,524.58
2018,10,2,12,30,233.0,294.0,1.2,28.6,467.0,549.65,404.83
2018,10,2,12,45,255.5,270.0,1.1,28.75,456.5,542.86,401.88
2018,10,2,13,0,278.0,246.0,1.0,28.9,446.0,534.31,396.36
2018,10,2,13,15,364.0,249.5,1.05,28.9,503.5,636.5,468.4
2018,10,2,13,30,450.0,253.0,1.1,28.9,561.0,709.02,518.37
2018,10,2,13,45,455.0,241.0,1.15,28.95,541.5,686.92,504.06
2018,10,2,14,0,460.0,229.0,1.2,29.0,522.0,662.66,489.08
2018,10,2,14,15,422.0,225.5,1.4,28.8,483.0,608.99,454.36
2018,10,2,14,30,384.0,222.0,1.6,28.6,444.0,538.79,407.24
2018,10,2,14,45,350.0,206.5,1.8,28.45,398.0,480.01,366.6
2018,10,2,15,0,316.0,191.0,2.0,28.3,352.0,423.21,325.99
2018,10,2,15,15,324.0,172.0,2.0,28.3,324.0,392.8,303.95
2018,10,2,15,30,332.0,153.0,2.0,28.3,296.0,360.92,280.05
2018,10,2,15,45,457.5,117.0,2.35,27.45,289.0,388.7,302.75
2018,10,2,16,0,583.0,81.0,2.7,26.6,282.0,394.27,306.6
2018,10,2,16,15,560.0,71.0,2.85,25.95,239.0,338.06,260.83
2018,10,2,16,30,537.0,61.0,3.0,25.3,196.0,283.59,214.84
2018,10,2,16,45,454.5,54.0,3.15,24.6,150.0,214.79,157.31
2018,10,2,17,0,372.0,47.0,3.3,23.9,104.0,155.28,107.18
2018,10,2,17,15,249.0,34.0,3.35,23.15,66.0,90.67,54.9
2018,10,2,17,30,126.0,21.0,3.4,22.4,28.0,40.42,0.0
2018,10,2,17,45,63.0,10.5,3.4,21.65,14.0,12.94,0.0
2018,10,2,18,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.15,19.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.25,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.3,2.0,0.0,0.0
2018,10,3,6,15,59.0,14.0,0.55,17.55,17.0,16.93,0.0
2018,10,3,6,30,99.0,25.0,0.6,17.8,32.0,42.49,17.47
2018,10,3,6,45,183.0,40.5,0.65,18.05,67.0,89.79,60.32
2018,10,3,7,0,267.0,56.0,0.7,18.3,102.0,142.26,103.9
2018,10,3,7,15,273.5,68.5,0.8,18.6,129.0,174.97,133.82
2018,10,3,7,30,280.0,81.0,0.9,18.9,156.0,208.33,163.53
2018,10,3,7,45,143.5,96.0,1.0,19.2,135.0,157.62,124.96
2018,10,3,8,0,7.0,111.0,1.1,19.5,114.0,92.73,71.77
2018,10,3,8,15,185.0,124.0,1.2,19.9,206.5,236.1,189.97
2018,10,3,8,30,363.0,137.0,1.3,20.3,299.0,387.43,309.46
2018,10,3,8,45,272.0,179.5,1.4,20.7,308.0,373.05,296.06
2018,10,3,9,0,181.0,222.0,1.5,21.1,317.0,349.11,275.58
2018,10,3,9,15,308.0,215.0,1.6,21.6,390.5,464.24,364.53
2018,10,3,9,30,435.0,208.0,1.7,22.1,464.0,592.45,459.04
2018,10,3,9,45,363.5,240.5,1.75,22.6,462.5,564.0,434.96
2018,10,3,10,0,292.0,273.0,1.8,23.1,461.0,548.7,421.02
2018,10,3,10,15,383.5,256.5,1.85,23.6,514.0,624.15,476.36
2018,10,3,10,30,475.0,240.0,1.9,24.1,567.0,725.97,547.47
2018,10,3,10,45,578.5,209.5,2.0,24.55,618.5,813.77,608.14
2018,10,3,11,0,682.0,179.0,2.1,25.0,670.0,896.01,662.7
2018,10,3,11,15,736.5,157.5,2.15,25.2,695.5,936.91,688.34
2018,10,3,11,30,791.0,136.0,2.2,25.4,721.0,967.46,707.49
2018,10,3,11,45,741.0,157.5,2.3,25.55,707.0,953.33,698.4
2018,10,3,12,0,691.0,179.0,2.4,25.7,693.0,927.59,682.15
2018,10,3,12,15,682.5,180.0,2.5,25.6,685.0,917.84,677.21
2018,10,3,12,30,674.0,181.0,2.6,25.5,677.0,905.0,670.11
2018,10,3,12,45,763.0,142.0,2.7,25.4,694.5,933.7,690.8
2018,10,3,13,0,852.0,103.0,2.8,25.3,712.0,952.09,704.39
2018,10,3,13,15,817.0,112.5,2.85,25.05,683.0,924.98,687.96
2018,10,3,13,30,782.0,122.0,2.9,24.8,654.0,883.04,661.79
2018,10,3,13,45,747.0,129.5,2.95,24.5,620.5,836.99,632.69
2018,10,3,14,0,712.0,137.0,3.0,24.2,587.0,796.13,606.79
2018,10,3,14,15,650.0,146.0,3.0,23.95,540.0,727.51,560.28
2018,10,3,14,30,588.0,155.0,3.0,23.7,493.0,660.07,512.3
2018,10,3,14,45,565.0,144.5,3.0,23.5,450.5,605.12,473.27
2018,10,3,15,0,542.0,134.0,3.0,23.3,408.0,550.32,433.34
2018,10,3,15,15,344.0,140.5,3.0,23.3,308.5,390.1,309.82
2018,10,3,15,30,146.0,147.0,3.0,23.3,209.0,229.78,182.39
2018,10,3,15,45,118.5,116.0,2.9,22.8,162.5,175.76,139.41
2018,10,3,16,0,91.0,85.0,2.8,22.3,116.0,124.97,97.99
2018,10,3,16,15,45.5,68.5,2.6,22.0,84.0,76.93,58.19
2018,10,3,16,30,0.0,52.0,2.4,21.7,52.0,39.82,27.55
2018,10,3,16,45,6.5,41.0,2.25,21.35,42.0,33.45,21.98
2018,10,3,17,0,13.0,30.0,2.1,21.0,32.0,27.36,16.33
2018,10,3,17,15,16.5,19.5,1.9,20.45,21.0,18.63,8.12
2018,10,3,17,30,20.0,9.0,1.7,19.9,10.0,10.57,0.0
2018,10,3,17,45,10.0,4.5,1.45,19.4,5.0,4.3,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.35,15.5,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.4,15.6,2.0,0.0,0.0
2018,10,4,6,15,41.0,5.5,1.65,15.9,7.5,8.58,0.0
2018,10,4,6,30,66.0,8.0,1.9,16.2,13.0,23.43,5.93
2018,10,4,6,45,53.0,10.5,2.15,16.45,16.5,26.29,13.92
2018,10,4,7,0,40.0,13.0,2.4,16.7,20.0,25.23,14.45
2018,10,4,7,15,50.5,23.5,2.5,16.95,35.0,42.24,29.28
2018,10,4,7,30,61.0,34.0,2.6,17.2,50.0,60.48,45.23
2018,10,4,7,45,33.5,54.0,2.65,17.45,63.0,59.44,44.82
2018,10,4,8,0,6.0,74.0,2.7,17.7,76.0,60.23,45.35
2018,10,4,8,15,6.0,101.0,2.75,18.1,103.5,83.04,64.25
2018,10,4,8,30,6.0,128.0,2.8,18.5,131.0,106.33,83.24
2018,10,4,8,45,10.5,150.0,2.9,18.85,155.5,128.57,101.22
2018,10,4,9,0,15.0,172.0,3.0,19.2,180.0,151.44,119.51
2018,10,4,9,15,13.5,184.0,3.05,19.55,191.5,161.07,126.75
2018,10,4,9,30,12.0,196.0,3.1,19.9,203.0,170.64,133.9
2018,10,4,9,45,21.5,219.0,3.15,20.2,232.5,199.66,156.91
2018,10,4,10,0,31.0,242.0,3.2,20.5,262.0,247.51,194.42
2018,10,4,10,15,36.0,254.0,3.3,20.7,278.0,264.9,207.66
2018,10,4,10,30,41.0,266.0,3.4,20.9,294.0,282.58,221.15
2018,10,4,10,45,47.5,284.5,3.45,21.05,318.0,308.71,241.15
2018,10,4,11,0,54.0,303.0,3.5,21.2,342.0,335.17,261.24
2018,10,4,11,15,63.0,312.0,3.6,21.35,358.0,354.19,275.77
2018,10,4,11,30,72.0,321.0,3.7,21.5,374.0,373.27,290.33
2018,10,4,11,45,121.5,323.5,3.75,21.6,413.5,450.01,349.7
2018,10,4,12,0,171.0,326.0,3.8,21.7,453.0,502.71,390.29
2018,10,4,12,15,319.0,298.0,3.85,21.75,532.5,644.57,498.72
2018,10,4,12,30,467.0,270.0,3.9,21.8,612.0,783.14,600.9
2018,10,4,12,45,614.0,206.0,3.95,21.8,647.0,864.09,661.48
2018,10,4,13,0,761.0,142.0,4.0,21.8,682.0,920.45,701.27
2018,10,4,13,15,643.0,180.5,4.0,21.65,627.5,841.5,646.75
2018,10,4,13,30,525.0,219.0,4.0,21.5,573.0,745.81,577.91
2018,10,4,13,45,587.0,186.5,4.05,21.35,567.0,760.24,591.53
2018,10,4,14,0,649.0,154.0,4.1,21.2,561.0,760.73,594.31
2018,10,4,14,15,726.0,123.0,4.05,21.0,555.0,766.87,600.22
2018,10,4,14,30,803.0,92.0,4.0,20.8,549.0,760.56,597.2
2018,10,4,14,45,789.0,88.5,3.95,20.6,510.5,711.56,562.99
2018,10,4,15,0,775.0,85.0,3.9,20.4,472.0,661.21,526.94
2018,10,4,15,15,721.0,86.5,3.9,20.4,420.5,588.73,471.6
2018,10,4,15,30,667.0,88.0,3.9,20.4,369.0,521.59,419.02
2018,10,4,15,45,667.0,78.0,3.75,19.85,330.0,473.5,380.85
2018,10,4,16,0,667.0,68.0,3.6,19.3,291.0,423.94,339.84
2018,10,4,16,15,624.0,62.0,3.5,18.85,243.5,358.35,284.48
2018,10,4,16,30,581.0,56.0,3.4,18.4,196.0,296.62,230.62
2018,10,4,16,45,506.0,48.5,3.3,17.9,149.5,227.18,170.07
2018,10,4,17,0,431.0,41.0,3.2,17.4,103.0,166.23,116.39
2018,10,4,17,15,296.0,30.5,3.05,16.9,65.0,99.53,59.33
2018,10,4,17,30,161.0,20.0,2.9,16.4,27.0,44.06,0.0
2018,10,4,17,45,80.5,10.0,2.75,15.9,13.5,7.87,0.0
2018,10,4,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.15,11.1,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,10,5,6,15,135.0,14.0,1.3,11.95,22.0,25.48,0.0
2018,10,5,6,30,251.0,25.0,1.5,12.7,42.0,73.56,26.29
2018,10,5,6,45,391.0,33.5,1.7,13.45,86.0,135.76,90.78
2018,10,5,7,0,531.0,42.0,1.9,14.2,130.0,212.15,155.73
2018,10,5,7,15,551.0,52.0,1.8,14.6,171.0,264.18,204.15
2018,10,5,7,30,571.0,62.0,1.7,15.0,212.0,318.01,252.58
2018,10,5,7,45,658.5,61.5,1.65,15.4,268.5,394.08,316.56
2018,10,5,8,0,746.0,61.0,1.6,15.8,325.0,477.59,384.27
2018,10,5,8,15,774.5,64.5,1.55,16.3,372.5,539.83,433.08
2018,10,5,8,30,803.0,68.0,1.5,16.8,420.0,603.15,480.76
2018,10,5,8,45,823.0,70.0,1.5,17.3,463.0,659.61,521.9
2018,10,5,9,0,843.0,72.0,1.5,17.8,506.0,708.94,555.4
2018,10,5,9,15,760.0,102.5,1.5,18.5,516.5,722.98,562.02
2018,10,5,9,30,677.0,133.0,1.5,19.2,527.0,724.73,560.32
2018,10,5,9,45,663.0,147.5,1.5,19.85,551.0,755.05,578.98
2018,10,5,10,0,649.0,162.0,1.5,20.5,575.0,781.78,594.64
2018,10,5,10,15,775.0,123.5,1.5,21.2,636.5,869.86,651.51
2018,10,5,10,30,901.0,85.0,1.5,21.9,698.0,954.13,703.33
2018,10,5,10,45,904.5,86.0,1.45,22.55,716.0,978.17,714.51
2018,10,5,11,0,908.0,87.0,1.4,23.2,734.0,998.71,724.07
2018,10,5,11,15,896.0,94.0,1.45,23.6,740.5,1007.09,728.29
2018,10,5,11,30,884.0,101.0,1.5,24.0,747.0,1011.36,730.2
2018,10,5,11,45,733.5,164.5,1.5,24.35,702.0,956.86,694.31
2018,10,5,12,0,583.0,228.0,1.5,24.7,657.0,863.13,632.3
2018,10,5,12,15,467.5,247.5,1.6,24.7,590.0,765.68,567.31
2018,10,5,12,30,352.0,267.0,1.7,24.7,523.0,642.41,482.59
2018,10,5,12,45,602.5,187.0,1.75,24.7,615.5,834.83,621.22
2018,10,5,13,0,853.0,107.0,1.8,24.7,708.0,959.95,702.69
2018,10,5,13,15,777.5,129.0,2.0,24.8,664.5,907.89,669.98
2018,10,5,13,30,702.0,151.0,2.2,24.9,621.0,849.32,633.88
2018,10,5,13,45,704.0,144.5,2.35,25.0,599.5,823.15,618.56
2018,10,5,14,0,706.0,138.0,2.5,25.1,578.0,794.1,600.73
2018,10,5,14,15,773.0,109.0,2.6,24.85,566.0,787.09,598.55
2018,10,5,14,30,840.0,80.0,2.7,24.6,554.0,769.14,588.56
2018,10,5,14,45,821.5,78.0,2.75,24.35,513.5,724.9,559.62
2018,10,5,15,0,803.0,76.0,2.8,24.1,473.0,671.72,523.74
2018,10,5,15,15,779.0,73.0,2.8,24.1,428.5,613.03,480.47
2018,10,5,15,30,755.0,70.0,2.8,24.1,384.0,554.49,436.04
2018,10,5,15,45,709.5,67.5,2.9,23.45,334.0,484.98,383.04
2018,10,5,16,0,664.0,65.0,3.0,22.8,284.0,419.82,331.35
2018,10,5,16,15,623.0,59.0,2.9,22.2,237.5,355.33,277.93
2018,10,5,16,30,582.0,53.0,2.8,21.6,191.0,294.49,225.64
2018,10,5,16,45,487.5,47.0,2.7,20.95,143.0,220.23,162.57
2018,10,5,17,0,393.0,41.0,2.6,20.3,95.0,156.67,108.26
2018,10,5,17,15,269.5,29.0,2.65,19.7,59.0,93.31,53.4
2018,10,5,17,30,146.0,17.0,2.7,19.1,23.0,33.3,0.0
2018,10,5,17,45,73.0,8.5,2.75,18.5,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,146.5,11.5,1.45,13.3,21.0,25.24,0.0
2018,10,6,6,30,293.0,23.0,1.7,14.0,42.0,79.82,23.65
2018,10,6,6,45,421.5,30.0,1.95,14.7,84.5,141.15,93.35
2018,10,6,7,0,550.0,37.0,2.2,15.4,127.0,213.57,155.88
2018,10,6,7,15,618.5,42.0,2.3,16.15,176.0,279.02,214.32
2018,10,6,7,30,687.0,47.0,2.4,16.9,225.0,351.68,277.62
2018,10,6,7,45,731.5,50.5,2.45,17.65,275.5,418.07,334.29
2018,10,6,8,0,776.0,54.0,2.5,18.4,326.0,488.03,391.59
2018,10,6,8,15,805.5,56.5,2.65,19.1,374.0,546.81,438.69
2018,10,6,8,30,835.0,59.0,2.8,19.8,422.0,610.37,487.67
2018,10,6,8,45,856.5,61.0,3.0,20.5,467.0,668.58,531.22
2018,10,6,9,0,878.0,63.0,3.2,21.2,512.0,726.37,571.25
2018,10,6,9,15,890.5,66.0,3.3,21.65,551.5,777.58,605.84
2018,10,6,9,30,903.0,69.0,3.4,22.1,591.0,826.94,638.61
2018,10,6,9,45,910.5,72.5,3.5,22.5,624.0,870.48,667.01
2018,10,6,10,0,918.0,76.0,3.6,22.9,657.0,911.29,693.27
2018,10,6,10,15,927.5,77.0,3.65,23.2,684.5,948.07,716.54
2018,10,6,10,30,937.0,78.0,3.7,23.5,712.0,981.83,737.65
2018,10,6,10,45,831.0,120.0,3.75,23.8,693.5,960.08,721.3
2018,10,6,11,0,725.0,162.0,3.8,24.1,675.0,925.13,696.49
2018,10,6,11,15,461.0,246.0,3.85,24.3,574.0,752.23,572.38
2018,10,6,11,30,197.0,330.0,3.9,24.5,473.0,534.22,409.09
2018,10,6,11,45,288.0,296.5,3.95,24.7,506.5,614.97,471.32
2018,10,6,12,0,379.0,263.0,4.0,24.9,540.0,695.56,530.91
2018,10,6,12,15,645.0,179.5,4.1,25.0,647.0,883.82,668.31
2018,10,6,12,30,911.0,96.0,4.2,25.1,754.0,1030.23,766.94
2018,10,6,12,45,929.0,87.0,4.3,25.2,747.5,1027.14,764.51
2018,10,6,13,0,947.0,78.0,4.4,25.3,741.0,1019.53,760.37
2018,10,6,13,15,942.0,77.0,4.45,25.3,720.0,994.88,744.88
2018,10,6,13,30,937.0,76.0,4.5,25.3,699.0,966.7,727.14
2018,10,6,13,45,929.0,74.5,4.6,25.3,670.5,931.87,705.25
2018,10,6,14,0,921.0,73.0,4.7,25.3,642.0,894.01,681.2
2018,10,6,14,15,908.5,71.0,4.75,25.25,606.0,849.01,651.64
2018,10,6,14,30,896.0,69.0,4.8,25.2,570.0,801.77,620.13
2018,10,6,14,45,879.5,67.5,4.85,25.1,529.0,750.12,585.08
2018,10,6,15,0,863.0,66.0,4.9,25.0,488.0,697.13,548.43
2018,10,6,15,15,840.5,63.5,4.9,25.0,442.5,637.97,504.58
2018,10,6,15,30,818.0,61.0,4.9,25.0,397.0,578.69,458.66
2018,10,6,15,45,783.5,58.0,4.85,24.6,347.5,516.34,409.4
2018,10,6,16,0,749.0,55.0,4.8,24.2,298.0,451.13,356.31
2018,10,6,16,15,694.5,51.5,4.45,23.6,247.0,378.69,295.7
2018,10,6,16,30,640.0,48.0,4.1,23.0,196.0,311.11,237.46
2018,10,6,16,45,539.5,42.5,3.75,22.4,146.0,233.1,170.91
2018,10,6,17,0,439.0,37.0,3.4,21.8,96.0,165.56,113.0
2018,10,6,17,15,307.0,27.0,3.3,21.1,59.5,98.99,53.7
2018,10,6,17,30,175.0,17.0,3.2,20.4,23.0,37.41,0.0
2018,10,6,17,45,87.5,8.5,3.05,19.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.8,18.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.0,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,15,143.0,11.0,3.3,14.85,20.0,24.93,0.0
2018,10,7,6,30,286.0,22.0,3.6,15.4,40.0,78.44,17.28
2018,10,7,6,45,416.0,31.0,3.9,15.95,83.5,142.47,93.98
2018,10,7,7,0,546.0,40.0,4.2,16.5,127.0,218.54,159.97
2018,10,7,7,15,615.0,45.5,4.45,17.05,176.5,283.29,218.47
2018,10,7,7,30,684.0,51.0,4.7,17.6,226.0,356.84,283.47
2018,10,7,7,45,727.5,55.0,5.0,18.15,276.5,423.41,341.73
2018,10,7,8,0,771.0,59.0,5.3,18.7,327.0,493.38,400.98
2018,10,7,8,15,800.0,62.5,5.35,19.3,375.5,557.27,453.07
2018,10,7,8,30,829.0,66.0,5.4,19.9,424.0,622.21,504.2
2018,10,7,8,45,849.0,69.0,5.45,20.45,468.5,675.05,544.74
2018,10,7,9,0,869.0,72.0,5.5,21.0,513.0,732.55,585.77
2018,10,7,9,15,885.0,73.5,5.5,21.5,552.5,784.31,621.37
2018,10,7,9,30,901.0,75.0,5.5,22.0,592.0,834.51,655.22
2018,10,7,9,45,913.0,76.5,5.55,22.45,626.0,879.42,685.15
2018,10,7,10,0,925.0,78.0,5.6,22.9,660.0,921.9,713.03
2018,10,7,10,15,928.5,80.5,5.6,23.3,685.0,955.06,733.94
2018,10,7,10,30,932.0,83.0,5.6,23.7,710.0,984.86,752.43
2018,10,7,10,45,931.5,86.0,5.6,24.05,727.0,1007.88,766.31
2018,10,7,11,0,931.0,89.0,5.6,24.4,744.0,1027.12,777.66
2018,10,7,11,15,928.5,91.5,5.55,24.65,753.0,1039.96,784.66
2018,10,7,11,30,926.0,94.0,5.5,24.9,762.0,1048.88,789.13
2018,10,7,11,45,918.5,97.0,5.5,25.15,762.0,1049.4,788.43
2018,10,7,12,0,911.0,100.0,5.5,25.4,762.0,1045.99,785.28
2018,10,7,12,15,912.5,98.0,5.45,25.6,757.0,1042.2,781.85
2018,10,7,12,30,914.0,96.0,5.4,25.8,752.0,1034.55,775.97
2018,10,7,12,45,915.0,93.5,5.4,26.0,740.0,1022.0,767.32
2018,10,7,13,0,916.0,91.0,5.4,26.2,728.0,1005.64,756.26
2018,10,7,13,15,905.0,91.5,5.4,26.3,705.0,977.54,737.57
2018,10,7,13,30,894.0,92.0,5.4,26.4,682.0,946.3,716.81
2018,10,7,13,45,879.0,92.5,5.45,26.45,652.0,908.55,691.94
2018,10,7,14,0,864.0,93.0,5.5,26.5,622.0,878.2,672.15
2018,10,7,14,15,846.5,92.0,5.45,26.5,586.0,831.34,640.08
2018,10,7,14,30,829.0,91.0,5.4,26.5,550.0,782.72,606.55
2018,10,7,14,45,805.0,89.0,5.35,26.45,507.5,726.61,567.3
2018,10,7,15,0,781.0,87.0,5.3,26.4,465.0,669.94,526.56
2018,10,7,15,15,754.0,83.5,5.3,26.4,420.0,609.46,480.93
2018,10,7,15,30,727.0,80.0,5.3,26.4,375.0,549.44,434.46
2018,10,7,15,45,692.0,74.0,4.85,26.05,326.5,485.2,383.09
2018,10,7,16,0,657.0,68.0,4.4,25.7,278.0,421.03,330.52
2018,10,7,16,15,613.0,60.5,3.9,24.85,230.0,353.84,274.98
2018,10,7,16,30,569.0,53.0,3.4,24.0,182.0,290.73,221.05
2018,10,7,16,45,496.0,45.0,2.9,23.2,136.5,222.11,162.18
2018,10,7,17,0,423.0,37.0,2.4,22.4,91.0,161.83,109.71
2018,10,7,17,15,278.0,25.5,2.3,21.65,54.5,91.33,46.32
2018,10,7,17,30,133.0,14.0,2.2,20.9,18.0,29.41,0.0
2018,10,7,17,45,66.5,7.0,2.15,20.15,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.7,14.75,19.5,26.05,0.0
2018,10,8,6,30,297.0,22.0,1.9,15.6,39.0,81.02,10.43
2018,10,8,6,45,428.5,29.0,2.1,16.45,81.5,145.15,94.91
2018,10,8,7,0,560.0,36.0,2.3,17.3,124.0,219.32,159.22
2018,10,8,7,15,627.0,40.5,2.55,17.9,172.5,284.62,217.71
2018,10,8,7,30,694.0,45.0,2.8,18.5,221.0,356.86,280.88
2018,10,8,7,45,736.5,48.5,3.05,19.15,270.5,422.76,337.56
2018,10,8,8,0,779.0,52.0,3.3,19.8,320.0,491.99,394.91
2018,10,8,8,15,806.5,55.0,3.35,20.35,367.5,550.21,441.67
2018,10,8,8,30,834.0,58.0,3.4,20.9,415.0,613.12,490.2
2018,10,8,8,45,853.5,60.0,3.45,21.45,458.5,669.84,532.23
2018,10,8,9,0,873.0,62.0,3.5,22.0,502.0,725.96,570.76
2018,10,8,9,15,887.0,63.5,3.5,22.55,540.0,776.24,604.06
2018,10,8,9,30,901.0,65.0,3.5,23.1,578.0,824.8,635.52
2018,10,8,9,45,910.5,66.5,3.5,23.7,610.5,867.5,662.23
2018,10,8,10,0,920.0,68.0,3.5,24.3,643.0,907.61,686.79
2018,10,8,10,15,927.5,69.0,3.5,24.75,669.0,942.47,707.9
2018,10,8,10,30,935.0,70.0,3.5,25.2,695.0,974.2,726.77
2018,10,8,10,45,939.5,71.0,3.55,25.65,713.5,999.72,741.76
2018,10,8,11,0,944.0,72.0,3.6,26.1,732.0,1021.64,754.43
2018,10,8,11,15,946.5,72.0,3.6,26.4,742.5,1036.66,762.72
2018,10,8,11,30,949.0,72.0,3.6,26.7,753.0,1047.83,768.64
2018,10,8,11,45,950.0,72.5,3.55,26.95,756.0,1054.15,771.33
2018,10,8,12,0,951.0,73.0,3.5,27.2,759.0,1056.5,771.62
2018,10,8,12,15,949.5,72.5,3.5,27.35,753.5,1051.13,767.8
2018,10,8,12,30,948.0,72.0,3.5,27.5,748.0,1041.82,761.62
2018,10,8,12,45,944.0,72.0,3.45,27.65,734.5,1026.73,751.49
2018,10,8,13,0,940.0,72.0,3.4,27.8,721.0,1007.87,739.08
2018,10,8,13,15,933.5,72.0,3.3,27.85,700.0,982.99,722.76
2018,10,8,13,30,927.0,72.0,3.2,27.9,679.0,954.69,704.32
2018,10,8,13,45,918.5,70.5,3.15,27.9,650.5,919.56,681.86
2018,10,8,14,0,910.0,69.0,3.1,27.9,622.0,881.5,657.38
2018,10,8,14,15,898.0,68.0,3.0,27.85,587.5,838.39,629.16
2018,10,8,14,30,886.0,67.0,2.9,27.8,553.0,793.05,599.2
2018,10,8,14,45,869.5,65.0,2.85,27.7,512.5,741.16,564.72
2018,10,8,15,0,853.0,63.0,2.8,27.6,472.0,687.97,528.82
2018,10,8,15,15,830.0,60.5,2.8,27.6,426.5,628.91,486.7
2018,10,8,15,30,807.0,58.0,2.8,27.6,381.0,569.82,442.41
2018,10,8,15,45,773.5,55.0,2.5,27.1,332.5,508.66,394.91
2018,10,8,16,0,740.0,52.0,2.2,26.6,284.0,444.54,343.71
2018,10,8,16,15,682.0,48.5,1.9,25.8,233.5,371.08,284.18
2018,10,8,16,30,624.0,45.0,1.6,25.0,183.0,302.95,227.01
2018,10,8,16,45,534.5,39.0,1.3,24.15,135.5,227.72,163.85
2018,10,8,17,0,445.0,33.0,1.0,23.3,88.0,164.35,109.59
2018,10,8,17,15,301.0,23.5,1.05,22.5,53.0,93.74,42.87
2018,10,8,17,30,157.0,14.0,1.1,21.7,18.0,32.88,0.0
2018,10,8,17,45,78.5,7.0,1.1,20.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
