Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,132.0,14.0,0.9,13.6,17.0,38.44,0.0
2018,10,19,6,45,279.5,25.0,0.85,14.0,52.0,113.8,56.55
2018,10,19,7,0,427.0,36.0,0.8,14.4,87.0,196.21,143.32
2018,10,19,7,15,512.5,43.5,0.85,15.1,133.0,265.22,204.69
2018,10,19,7,30,598.0,51.0,0.9,15.8,179.0,343.64,271.74
2018,10,19,7,45,651.0,56.0,0.9,16.45,227.0,411.74,328.75
2018,10,19,8,0,704.0,61.0,0.9,17.1,275.0,482.19,385.23
2018,10,19,8,15,739.5,65.0,0.95,17.95,322.0,547.3,435.24
2018,10,19,8,30,775.0,69.0,1.0,18.8,369.0,614.14,484.44
2018,10,19,8,45,799.5,72.0,1.05,19.6,412.0,673.35,525.92
2018,10,19,9,0,824.0,75.0,1.1,20.4,455.0,732.46,564.62
2018,10,19,9,15,841.5,77.5,1.2,21.35,493.0,784.93,597.99
2018,10,19,9,30,859.0,80.0,1.3,22.3,531.0,836.04,629.78
2018,10,19,9,45,871.0,82.0,1.4,23.2,563.0,870.42,649.95
2018,10,19,10,0,883.0,84.0,1.5,24.1,595.0,911.44,674.45
2018,10,19,10,15,892.0,85.5,1.5,24.8,620.5,946.53,693.89
2018,10,19,10,30,901.0,87.0,1.5,25.5,646.0,978.7,711.27
2018,10,19,10,45,906.5,88.0,1.55,26.25,664.0,1003.75,724.61
2018,10,19,11,0,912.0,89.0,1.6,27.0,682.0,1025.38,735.86
2018,10,19,11,15,915.0,89.5,1.55,27.4,692.0,1040.36,742.52
2018,10,19,11,30,918.0,90.0,1.5,27.8,702.0,1051.65,747.01
2018,10,19,11,45,918.5,90.0,1.45,28.25,704.0,1056.03,747.24
2018,10,19,12,0,919.0,90.0,1.4,28.7,706.0,1056.59,745.34
2018,10,19,12,15,915.5,90.5,1.4,28.9,699.5,1049.86,740.79
2018,10,19,12,30,912.0,91.0,1.4,29.1,693.0,1039.39,734.19
2018,10,19,12,45,905.5,91.0,1.35,29.3,678.5,1021.66,722.49
2018,10,19,13,0,899.0,91.0,1.3,29.5,664.0,1000.44,708.86
2018,10,19,13,15,892.0,90.0,1.25,29.55,642.5,974.22,692.68
2018,10,19,13,30,885.0,89.0,1.2,29.6,621.0,944.82,674.62
2018,10,19,13,45,874.5,87.0,1.2,29.6,592.0,908.07,652.83
2018,10,19,14,0,864.0,85.0,1.2,29.6,563.0,878.49,635.55
2018,10,19,14,15,849.0,83.0,1.15,29.45,528.0,832.25,606.92
2018,10,19,14,30,834.0,81.0,1.1,29.3,493.0,784.15,576.88
2018,10,19,14,45,813.5,77.5,1.1,29.15,452.0,728.56,541.9
2018,10,19,15,0,793.0,74.0,1.1,29.0,411.0,672.21,505.6
2018,10,19,15,15,762.5,71.0,1.1,29.0,366.0,609.31,461.86
2018,10,19,15,30,732.0,68.0,1.1,29.0,321.0,547.22,416.85
2018,10,19,15,45,689.0,63.0,1.0,28.0,273.5,477.13,365.18
2018,10,19,16,0,646.0,58.0,0.9,27.0,226.0,412.78,315.5
2018,10,19,16,15,549.5,52.5,0.95,25.85,174.5,324.67,246.76
2018,10,19,16,30,453.0,47.0,1.0,24.7,123.0,246.52,183.42
2018,10,19,16,45,337.5,36.0,1.05,23.5,82.0,167.49,118.05
2018,10,19,17,0,222.0,25.0,1.1,22.3,41.0,98.76,46.33
2018,10,19,17,15,121.0,14.0,1.15,21.55,21.5,36.42,0.0
2018,10,19,17,30,20.0,3.0,1.2,20.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.2,20.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,15,59.5,6.5,1.15,12.6,8.0,0.0,0.0
2018,10,20,6,30,119.0,13.0,1.1,13.1,16.0,35.26,0.0
2018,10,20,6,45,263.5,24.5,1.1,13.6,50.0,109.09,48.78
2018,10,20,7,0,408.0,36.0,1.1,14.1,84.0,191.07,139.63
2018,10,20,7,15,497.0,43.5,1.25,14.8,129.5,260.53,201.96
2018,10,20,7,30,586.0,51.0,1.4,15.5,175.0,339.78,270.4
2018,10,20,7,45,641.5,56.5,1.5,16.2,223.0,409.11,329.34
2018,10,20,8,0,697.0,62.0,1.6,16.9,271.0,480.82,388.04
2018,10,20,8,15,734.0,65.5,1.5,17.75,317.5,546.01,438.24
2018,10,20,8,30,771.0,69.0,1.4,18.6,364.0,613.04,487.35
2018,10,20,8,45,797.5,72.0,1.25,19.45,407.5,673.46,528.37
2018,10,20,9,0,824.0,75.0,1.1,20.3,451.0,733.98,566.06
2018,10,20,9,15,842.0,77.5,1.1,21.3,489.5,786.81,598.31
2018,10,20,9,30,860.0,80.0,1.1,22.3,528.0,838.32,628.81
2018,10,20,9,45,874.0,81.0,1.05,23.35,560.0,873.2,646.67
2018,10,20,10,0,888.0,82.0,1.0,24.4,592.0,914.88,668.64
2018,10,20,10,15,897.0,83.0,1.0,25.15,617.5,949.46,687.11
2018,10,20,10,30,906.0,84.0,1.0,25.9,643.0,981.1,703.57
2018,10,20,10,45,912.5,84.5,0.95,26.7,661.0,1006.56,714.95
2018,10,20,11,0,919.0,85.0,0.9,27.5,679.0,1028.64,724.17
2018,10,20,11,15,922.0,85.5,1.0,27.95,689.0,1043.65,733.25
2018,10,20,11,30,925.0,86.0,1.1,28.4,699.0,1054.95,740.26
2018,10,20,11,45,926.0,86.0,1.15,28.85,701.0,1059.82,742.54
2018,10,20,12,0,927.0,86.0,1.2,29.3,703.0,1060.85,742.73
2018,10,20,12,15,925.0,86.0,1.3,29.4,697.0,1054.98,740.87
2018,10,20,12,30,923.0,86.0,1.4,29.5,691.0,1045.31,736.82
2018,10,20,12,45,918.0,85.5,1.55,29.65,676.5,1028.32,728.96
2018,10,20,13,0,913.0,85.0,1.7,29.8,662.0,1007.75,718.78
2018,10,20,13,15,906.5,83.5,1.75,29.7,640.5,981.1,704.01
2018,10,20,13,30,900.0,82.0,1.8,29.6,619.0,951.21,687.15
2018,10,20,13,45,889.5,80.5,1.85,29.55,590.0,914.61,665.7
2018,10,20,14,0,879.0,79.0,1.9,29.5,561.0,875.38,642.31
2018,10,20,14,15,864.5,77.0,1.95,29.25,526.0,829.77,614.83
2018,10,20,14,30,850.0,75.0,2.0,29.0,491.0,790.46,591.12
2018,10,20,14,45,829.5,72.5,2.0,28.75,450.0,735.46,555.67
2018,10,20,15,0,809.0,70.0,2.0,28.5,409.0,679.65,518.94
2018,10,20,15,15,779.0,67.0,2.0,28.5,364.0,616.42,474.04
2018,10,20,15,30,749.0,64.0,2.0,28.5,319.0,553.94,427.62
2018,10,20,15,45,706.5,59.5,1.85,27.4,271.5,483.89,374.98
2018,10,20,16,0,664.0,55.0,1.7,26.3,224.0,416.69,322.23
2018,10,20,16,15,597.5,49.0,1.6,24.9,176.5,343.19,262.94
2018,10,20,16,30,531.0,43.0,1.5,23.5,129.0,273.77,204.65
2018,10,20,16,45,402.0,33.5,1.35,22.15,85.5,187.15,131.85
2018,10,20,17,0,273.0,24.0,1.2,20.8,42.0,111.13,44.71
2018,10,20,17,15,146.5,13.5,1.2,20.05,22.0,41.56,0.0
2018,10,20,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.2,18.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,6,15,50.5,5.5,0.95,10.9,6.5,0.0,0.0
2018,10,21,6,30,101.0,11.0,1.0,11.3,13.0,30.16,0.0
2018,10,21,6,45,260.0,22.5,1.1,11.75,47.5,106.56,41.02
2018,10,21,7,0,419.0,34.0,1.2,12.2,82.0,194.1,142.32
2018,10,21,7,15,474.5,41.5,1.25,12.75,120.5,250.93,195.99
2018,10,21,7,30,530.0,49.0,1.3,13.3,159.0,313.72,252.07
2018,10,21,7,45,335.0,70.5,1.35,13.85,146.5,263.63,215.72
2018,10,21,8,0,140.0,92.0,1.4,14.4,134.0,171.59,140.77
2018,10,21,8,15,200.0,109.0,1.4,15.15,179.0,246.0,203.11
2018,10,21,8,30,260.0,126.0,1.4,15.9,224.0,314.94,258.94
2018,10,21,8,45,356.5,130.5,1.4,16.6,282.0,419.21,341.26
2018,10,21,9,0,453.0,135.0,1.4,17.3,340.0,515.06,414.18
2018,10,21,9,15,499.5,141.0,1.35,18.0,384.5,579.43,460.26
2018,10,21,9,30,546.0,147.0,1.3,18.7,429.0,645.92,506.59
2018,10,21,9,45,650.5,133.0,1.25,19.4,489.5,753.56,580.01
2018,10,21,10,0,755.0,119.0,1.2,20.1,550.0,854.68,644.66
2018,10,21,10,15,824.5,104.0,1.15,20.7,593.0,918.85,682.66
2018,10,21,10,30,894.0,89.0,1.1,21.3,636.0,976.67,715.88
2018,10,21,10,45,900.0,90.0,1.1,21.95,654.0,1001.95,728.55
2018,10,21,11,0,906.0,91.0,1.1,22.6,672.0,1023.87,739.51
2018,10,21,11,15,909.0,91.5,1.15,23.1,682.0,1038.67,747.49
2018,10,21,11,30,912.0,92.0,1.2,23.6,692.0,1049.81,753.4
2018,10,21,11,45,912.5,92.0,1.25,24.1,693.5,1054.07,755.21
2018,10,21,12,0,913.0,92.0,1.3,24.6,695.0,1054.55,754.91
2018,10,21,12,15,909.5,92.0,1.4,25.0,688.5,1047.17,751.1
2018,10,21,12,30,906.0,92.0,1.5,25.4,682.0,1036.08,745.11
2018,10,21,12,45,898.5,93.0,1.6,25.85,667.5,1018.55,734.98
2018,10,21,13,0,891.0,94.0,1.7,26.3,653.0,997.59,722.72
2018,10,21,13,15,883.5,92.5,1.85,26.4,631.0,970.41,708.05
2018,10,21,13,30,876.0,91.0,2.0,26.5,609.0,951.34,698.44
2018,10,21,13,45,865.0,89.5,2.15,26.6,580.5,914.3,676.73
2018,10,21,14,0,854.0,88.0,2.3,26.7,552.0,874.67,652.99
2018,10,21,14,15,838.5,85.0,2.45,26.45,516.5,827.12,624.2
2018,10,21,14,30,823.0,82.0,2.6,26.2,481.0,777.81,593.46
2018,10,21,14,45,801.5,79.0,2.7,25.9,440.5,722.47,557.4
2018,10,21,15,0,780.0,76.0,2.8,25.6,400.0,666.46,519.87
2018,10,21,15,15,748.5,72.5,2.8,25.6,355.0,602.87,473.02
2018,10,21,15,30,717.0,69.0,2.8,25.6,310.0,540.21,425.14
2018,10,21,15,45,671.5,63.5,2.9,24.3,262.5,471.88,373.33
2018,10,21,16,0,626.0,58.0,3.0,23.0,215.0,404.05,319.41
2018,10,21,16,15,555.0,51.0,2.8,21.85,168.0,326.87,255.32
2018,10,21,16,30,484.0,44.0,2.6,20.7,121.0,256.91,195.14
2018,10,21,16,45,358.5,34.0,2.4,19.55,80.0,173.62,123.31
2018,10,21,17,0,233.0,24.0,2.2,18.4,39.0,99.44,30.41
2018,10,21,17,15,116.5,12.0,2.15,17.6,19.5,34.19,0.0
2018,10,21,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,1.4,10.85,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,1.6,11.4,3.0,2.36,0.0
2018,10,22,6,45,25.5,11.0,1.85,11.9,14.0,20.51,2.02
2018,10,22,7,0,51.0,19.0,2.1,12.4,25.0,40.77,26.64
2018,10,22,7,15,262.5,32.0,2.15,12.9,83.5,157.26,123.21
2018,10,22,7,30,474.0,45.0,2.2,13.4,142.0,285.08,230.85
2018,10,22,7,45,261.5,51.0,2.3,13.85,106.5,203.76,167.67
2018,10,22,8,0,49.0,57.0,2.4,14.3,71.0,82.98,65.95
2018,10,22,8,15,41.5,89.5,2.35,14.8,103.0,103.81,83.61
2018,10,22,8,30,34.0,122.0,2.3,15.3,135.0,133.2,107.81
2018,10,22,8,45,82.0,152.5,2.3,15.85,188.0,200.31,164.01
2018,10,22,9,0,130.0,183.0,2.3,16.4,241.0,288.41,235.58
2018,10,22,9,15,340.5,165.0,2.3,16.95,335.5,459.31,373.95
2018,10,22,9,30,551.0,147.0,2.3,17.5,430.0,651.28,520.4
2018,10,22,9,45,703.0,118.5,2.3,18.05,502.0,784.46,614.14
2018,10,22,10,0,855.0,90.0,2.3,18.6,574.0,907.43,696.58
2018,10,22,10,15,882.0,86.5,2.35,19.1,604.5,941.91,716.92
2018,10,22,10,30,909.0,83.0,2.4,19.6,635.0,984.97,743.77
2018,10,22,10,45,915.5,83.5,2.4,20.1,653.0,1010.38,757.99
2018,10,22,11,0,922.0,84.0,2.4,20.6,671.0,1032.4,770.13
2018,10,22,11,15,925.5,84.5,2.5,20.95,681.5,1047.85,779.61
2018,10,22,11,30,929.0,85.0,2.6,21.3,692.0,1059.59,786.84
2018,10,22,11,45,929.5,85.0,2.65,21.65,693.5,1063.87,788.83
2018,10,22,12,0,930.0,85.0,2.7,22.0,695.0,1064.31,788.55
2018,10,22,12,15,928.5,84.5,2.8,22.15,689.0,1058.26,785.35
2018,10,22,12,30,927.0,84.0,2.9,22.3,683.0,1048.4,779.83
2018,10,22,12,45,922.0,83.5,2.95,22.5,668.5,1031.3,769.04
2018,10,22,13,0,917.0,83.0,3.0,22.7,654.0,1010.63,756.02
2018,10,22,13,15,909.5,81.5,3.1,22.6,631.5,982.89,739.62
2018,10,22,13,30,902.0,80.0,3.2,22.5,609.0,951.96,720.99
2018,10,22,13,45,891.0,79.0,3.3,22.4,580.5,915.44,698.34
2018,10,22,14,0,880.0,78.0,3.4,22.3,552.0,876.32,673.63
2018,10,22,14,15,864.5,76.0,3.45,21.95,516.5,829.84,643.7
2018,10,22,14,30,849.0,74.0,3.5,21.6,481.0,789.75,617.88
2018,10,22,14,45,827.5,71.0,3.6,21.2,440.0,733.45,579.98
2018,10,22,15,0,806.0,68.0,3.7,20.8,399.0,676.45,540.64
2018,10,22,15,15,775.0,65.0,3.7,20.8,354.0,612.74,492.68
2018,10,22,15,30,744.0,62.0,3.7,20.8,309.0,549.9,443.18
2018,10,22,15,45,698.5,58.0,3.7,19.6,261.5,479.0,387.43
2018,10,22,16,0,653.0,54.0,3.7,18.4,214.0,411.2,331.67
2018,10,22,16,15,581.5,47.5,3.55,17.6,166.5,335.74,266.95
2018,10,22,16,30,510.0,41.0,3.4,16.8,119.0,264.77,204.15
2018,10,22,16,45,381.0,32.0,3.25,16.0,78.5,179.85,128.59
2018,10,22,17,0,252.0,23.0,3.1,15.2,38.0,103.19,18.19
2018,10,22,17,15,126.0,11.5,3.0,14.65,19.0,35.99,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,6,15,9.5,3.0,1.25,10.7,3.0,0.0,0.0
2018,10,23,6,30,19.0,6.0,1.4,11.2,6.0,8.86,0.0
2018,10,23,6,45,71.5,21.5,1.5,11.75,28.0,47.01,6.45
2018,10,23,7,0,124.0,37.0,1.6,12.3,50.0,89.9,64.49
2018,10,23,7,15,202.5,50.5,1.65,12.8,85.0,151.47,118.7
2018,10,23,7,30,281.0,64.0,1.7,13.3,120.0,214.44,173.55
2018,10,23,7,45,221.0,87.0,1.8,13.8,138.5,213.95,175.58
2018,10,23,8,0,161.0,110.0,1.9,14.3,157.0,205.65,169.56
2018,10,23,8,15,208.0,126.5,1.95,14.65,197.5,272.9,225.8
2018,10,23,8,30,255.0,143.0,2.0,15.0,238.0,333.01,274.94
2018,10,23,8,45,294.0,156.5,2.0,15.4,278.0,388.09,318.78
2018,10,23,9,0,333.0,170.0,2.0,15.8,318.0,446.14,363.93
2018,10,23,9,15,536.5,138.5,2.1,16.1,400.5,608.61,490.99
2018,10,23,9,30,740.0,107.0,2.2,16.4,483.0,777.28,613.94
2018,10,23,9,45,530.0,158.0,2.3,16.75,436.0,667.05,530.03
2018,10,23,10,0,320.0,209.0,2.4,17.1,389.0,528.29,422.07
2018,10,23,10,15,270.5,238.0,2.5,17.25,394.5,524.33,417.78
2018,10,23,10,30,221.0,267.0,2.6,17.4,400.0,493.97,392.99
2018,10,23,10,45,306.5,260.5,2.7,17.6,451.0,598.23,472.99
2018,10,23,11,0,392.0,254.0,2.8,17.8,502.0,681.44,535.34
2018,10,23,11,15,468.5,232.5,2.9,17.85,533.5,764.45,596.42
2018,10,23,11,30,545.0,211.0,3.0,17.9,565.0,823.21,639.92
2018,10,23,11,45,580.5,199.5,3.05,17.9,577.0,849.03,658.84
2018,10,23,12,0,616.0,188.0,3.1,17.9,589.0,882.6,682.6
2018,10,23,12,15,482.5,225.5,3.15,17.9,538.0,775.35,604.19
2018,10,23,12,30,349.0,263.0,3.2,17.9,487.0,653.22,513.48
2018,10,23,12,45,375.5,246.5,3.2,17.85,482.5,656.09,517.77
2018,10,23,13,0,402.0,230.0,3.2,17.8,478.0,680.56,536.67
2018,10,23,13,15,630.5,160.5,3.1,18.0,534.5,824.89,645.19
2018,10,23,13,30,859.0,91.0,3.0,18.2,591.0,936.73,722.55
2018,10,23,13,45,863.0,85.5,2.9,18.45,567.0,908.92,701.91
2018,10,23,14,0,867.0,80.0,2.8,18.7,543.0,867.97,673.36
2018,10,23,14,15,732.5,103.0,2.65,18.8,476.5,764.7,600.22
2018,10,23,14,30,598.0,126.0,2.5,18.9,410.0,652.36,518.67
2018,10,23,14,45,650.5,103.5,2.35,19.0,388.0,640.86,511.47
2018,10,23,15,0,703.0,81.0,2.2,19.1,366.0,621.67,497.28
2018,10,23,15,15,708.5,71.5,2.2,19.1,331.0,576.28,462.93
2018,10,23,15,30,714.0,62.0,2.2,19.1,296.0,532.01,428.17
2018,10,23,15,45,687.0,56.5,2.05,18.75,253.0,471.5,379.15
2018,10,23,16,0,660.0,51.0,1.9,18.4,210.0,412.3,329.29
2018,10,23,16,15,581.0,45.5,1.7,17.45,162.5,334.0,263.2
2018,10,23,16,30,502.0,40.0,1.5,16.5,115.0,261.25,199.81
2018,10,23,16,45,374.0,31.0,1.3,15.55,75.0,177.14,124.84
2018,10,23,17,0,246.0,22.0,1.1,14.6,35.0,100.12,0.0
2018,10,23,17,15,123.0,11.0,1.15,14.15,17.5,35.12,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,1.0,10.95,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,1.0,11.3,7.0,12.11,0.0
2018,10,24,6,45,77.0,21.5,0.95,11.7,28.0,48.79,0.0
2018,10,24,7,0,124.0,36.0,0.9,12.1,49.0,89.54,63.72
2018,10,24,7,15,249.0,48.0,1.1,12.8,91.5,168.07,131.47
2018,10,24,7,30,374.0,60.0,1.3,13.5,134.0,253.45,204.39
2018,10,24,7,45,497.0,61.0,1.5,14.2,186.5,345.56,282.14
2018,10,24,8,0,620.0,62.0,1.7,14.9,239.0,445.62,364.49
2018,10,24,8,15,690.0,62.0,1.65,15.55,290.0,520.4,423.81
2018,10,24,8,30,760.0,62.0,1.6,16.2,341.0,603.2,486.85
2018,10,24,8,45,793.0,63.0,1.6,16.85,384.5,665.07,530.93
2018,10,24,9,0,826.0,64.0,1.6,17.5,428.0,720.16,567.89
2018,10,24,9,15,842.5,66.0,1.6,18.15,464.5,770.21,600.32
2018,10,24,9,30,859.0,68.0,1.6,18.8,501.0,818.88,631.04
2018,10,24,9,45,870.0,70.0,1.6,19.5,532.0,861.04,656.52
2018,10,24,10,0,881.0,72.0,1.6,20.2,563.0,900.86,680.02
2018,10,24,10,15,889.0,73.0,1.7,20.75,587.0,934.07,700.46
2018,10,24,10,30,897.0,74.0,1.8,21.3,611.0,964.33,718.93
2018,10,24,10,45,901.5,74.5,1.85,21.8,627.5,987.42,732.17
2018,10,24,11,0,906.0,75.0,1.9,22.3,644.0,1007.11,743.3
2018,10,24,11,15,907.5,75.5,2.0,22.65,653.0,1020.25,751.39
2018,10,24,11,30,909.0,76.0,2.1,23.0,662.0,1029.73,757.28
2018,10,24,11,45,908.5,76.0,2.25,23.35,663.0,1032.83,759.81
2018,10,24,12,0,908.0,76.0,2.4,23.7,664.0,1032.18,760.05
2018,10,24,12,15,905.5,76.0,2.5,23.95,657.5,1025.75,756.4
2018,10,24,12,30,903.0,76.0,2.6,24.2,651.0,1015.64,750.51
2018,10,24,12,45,898.0,75.5,2.7,24.45,637.0,998.8,740.31
2018,10,24,13,0,893.0,75.0,2.8,24.7,623.0,978.49,727.9
2018,10,24,13,15,884.5,74.5,2.8,24.7,601.5,951.49,710.92
2018,10,24,13,30,876.0,74.0,2.8,24.7,580.0,921.45,691.94
2018,10,24,13,45,842.0,79.0,2.85,24.75,546.0,872.16,659.99
2018,10,24,14,0,808.0,84.0,2.9,24.8,512.0,831.45,633.71
2018,10,24,14,15,772.0,86.5,2.85,24.6,473.5,774.82,595.81
2018,10,24,14,30,736.0,89.0,2.8,24.4,435.0,717.81,557.11
2018,10,24,14,45,527.0,118.5,2.75,24.2,355.0,563.49,444.17
2018,10,24,15,0,318.0,148.0,2.7,24.0,275.0,395.76,315.25
2018,10,24,15,15,378.5,120.5,2.7,24.0,255.0,406.25,324.7
2018,10,24,15,30,439.0,93.0,2.7,24.0,235.0,392.83,314.31
2018,10,24,15,45,533.5,71.0,2.5,23.25,216.5,404.31,322.38
2018,10,24,16,0,628.0,49.0,2.3,22.5,198.0,394.48,311.72
2018,10,24,16,15,554.0,43.5,2.1,21.7,153.0,320.2,249.0
2018,10,24,16,30,480.0,38.0,1.9,20.9,108.0,251.13,189.04
2018,10,24,16,45,352.5,29.5,1.65,20.05,70.0,169.09,115.71
2018,10,24,17,0,225.0,21.0,1.4,19.2,32.0,92.91,0.0
2018,10,24,17,15,112.5,10.5,1.5,18.65,16.0,32.62,0.0
2018,10,24,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,0.9,11.95,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,0.9,12.3,9.0,22.09,0.0
2018,10,25,6,45,197.0,20.5,0.9,12.7,37.0,86.86,0.0
2018,10,25,7,0,323.0,33.0,0.9,13.1,65.0,164.5,117.08
2018,10,25,7,15,452.5,39.5,0.95,13.7,111.5,244.82,189.75
2018,10,25,7,30,582.0,46.0,1.0,14.3,158.0,339.41,270.25
2018,10,25,7,45,429.5,72.0,1.1,14.9,167.0,318.33,258.14
2018,10,25,8,0,277.0,98.0,1.2,15.5,176.0,271.22,222.15
2018,10,25,8,15,434.0,94.5,1.25,16.25,241.0,394.06,322.35
2018,10,25,8,30,591.0,91.0,1.3,17.0,306.0,526.93,425.47
2018,10,25,8,45,697.5,80.5,1.3,17.8,363.5,621.39,495.3
2018,10,25,9,0,804.0,70.0,1.3,18.6,421.0,719.38,562.87
2018,10,25,9,15,830.0,70.5,1.45,19.45,460.0,775.07,599.47
2018,10,25,9,30,856.0,71.0,1.6,20.3,499.0,821.16,629.17
2018,10,25,9,45,870.0,72.0,1.7,21.15,530.5,864.56,656.1
2018,10,25,10,0,884.0,73.0,1.8,22.0,562.0,905.82,681.22
2018,10,25,10,15,892.5,74.0,1.9,22.65,586.5,939.52,701.56
2018,10,25,10,30,901.0,75.0,2.0,23.3,611.0,970.3,719.92
2018,10,25,10,45,907.0,76.0,2.05,24.0,628.5,995.52,733.87
2018,10,25,11,0,913.0,77.0,2.1,24.7,646.0,1017.37,745.68
2018,10,25,11,15,916.0,77.5,2.1,25.1,656.0,1032.07,753.22
2018,10,25,11,30,919.0,78.0,2.1,25.5,666.0,1043.11,758.6
2018,10,25,11,45,920.0,77.5,2.1,25.9,667.5,1047.12,759.68
2018,10,25,12,0,921.0,77.0,2.1,26.3,669.0,1047.35,758.6
2018,10,25,12,15,918.5,77.5,2.15,26.55,663.0,1041.47,754.92
2018,10,25,12,30,916.0,78.0,2.2,26.8,657.0,1031.85,749.06
2018,10,25,12,45,910.0,78.5,2.25,27.05,643.0,1015.07,738.77
2018,10,25,13,0,904.0,79.0,2.3,27.3,629.0,994.81,726.4
2018,10,25,13,15,897.0,77.5,2.3,27.4,607.5,967.78,709.6
2018,10,25,13,30,890.0,76.0,2.3,27.5,586.0,937.59,690.8
2018,10,25,13,45,879.5,74.5,2.35,27.6,557.5,901.26,668.35
2018,10,25,14,0,869.0,73.0,2.4,27.7,529.0,862.36,643.99
2018,10,25,14,15,854.5,71.0,2.4,27.55,494.5,817.13,615.26
2018,10,25,14,30,840.0,69.0,2.4,27.4,460.0,770.11,584.89
2018,10,25,14,45,819.0,67.0,2.45,27.25,420.5,724.02,554.92
2018,10,25,15,0,798.0,65.0,2.5,27.1,381.0,669.08,517.87
2018,10,25,15,15,766.5,61.5,2.5,27.1,336.5,604.91,471.52
2018,10,25,15,30,735.0,58.0,2.5,27.1,292.0,541.74,423.51
2018,10,25,15,45,688.5,54.0,2.2,26.05,245.5,470.86,368.6
2018,10,25,16,0,642.0,50.0,1.9,25.0,199.0,403.26,314.04
2018,10,25,16,15,524.0,46.0,1.75,23.7,149.0,310.14,238.7
2018,10,25,16,30,406.0,42.0,1.6,22.4,99.0,226.36,169.04
2018,10,25,16,45,277.5,30.0,1.5,21.1,62.0,144.79,96.93
2018,10,25,17,0,149.0,18.0,1.4,19.8,25.0,68.16,0.0
2018,10,25,17,15,74.5,9.0,1.45,19.2,12.5,23.32,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.5,0.9,12.4,4.5,0.0,0.0
2018,10,26,6,30,85.0,9.0,0.9,12.8,9.0,26.18,0.0
2018,10,26,6,45,228.5,19.0,0.9,13.2,37.0,94.42,0.0
2018,10,26,7,0,372.0,29.0,0.9,13.6,65.0,178.73,125.34
2018,10,26,7,15,482.5,35.5,0.95,14.25,109.5,253.69,195.74
2018,10,26,7,30,593.0,42.0,1.0,14.9,154.0,338.4,268.71
2018,10,26,7,45,580.5,54.0,1.1,15.55,189.0,383.25,308.83
2018,10,26,8,0,568.0,66.0,1.2,16.2,224.0,422.91,342.86
2018,10,26,8,15,547.5,81.5,1.1,17.05,255.0,458.8,370.75
2018,10,26,8,30,527.0,97.0,1.0,17.9,286.0,491.07,394.1
2018,10,26,8,45,547.5,106.5,0.9,18.75,324.0,543.36,431.45
2018,10,26,9,0,568.0,116.0,0.8,19.6,362.0,595.94,467.12
2018,10,26,9,15,586.5,123.5,0.75,20.4,396.5,644.8,499.27
2018,10,26,9,30,605.0,131.0,0.7,21.2,431.0,693.16,529.64
2018,10,26,9,45,627.0,135.0,0.6,22.05,463.0,740.07,556.95
2018,10,26,10,0,649.0,139.0,0.5,22.9,495.0,786.04,582.62
2018,10,26,10,15,692.0,132.5,0.55,23.6,527.5,838.75,614.83
2018,10,26,10,30,735.0,126.0,0.6,24.3,560.0,890.32,645.63
2018,10,26,10,45,698.0,142.5,0.6,25.0,564.0,888.86,641.45
2018,10,26,11,0,661.0,159.0,0.6,25.7,568.0,882.48,635.1
2018,10,26,11,15,640.5,168.5,0.65,26.25,570.0,880.82,633.29
2018,10,26,11,30,620.0,178.0,0.7,26.8,572.0,875.65,629.31
2018,10,26,11,45,685.5,156.5,0.8,27.3,593.0,922.27,659.24
2018,10,26,12,0,751.0,135.0,0.9,27.8,614.0,964.24,685.33
2018,10,26,12,15,764.5,128.5,1.0,28.1,612.0,966.69,687.49
2018,10,26,12,30,778.0,122.0,1.1,28.4,610.0,958.28,683.48
2018,10,26,12,45,826.0,103.5,1.25,28.65,611.5,974.84,696.25
2018,10,26,13,0,874.0,85.0,1.4,28.9,613.0,973.28,697.38
2018,10,26,13,15,840.0,91.5,1.45,28.95,584.5,942.33,679.21
2018,10,26,13,30,806.0,98.0,1.5,29.0,556.0,897.23,652.1
2018,10,26,13,45,794.5,95.0,1.55,29.05,527.5,859.84,629.78
2018,10,26,14,0,783.0,92.0,1.6,29.1,499.0,820.16,605.54
2018,10,26,14,15,756.0,89.5,1.6,28.9,461.0,765.95,571.22
2018,10,26,14,30,729.0,87.0,1.6,28.7,423.0,711.08,535.86
2018,10,26,14,45,701.5,84.0,1.6,28.55,384.0,658.89,501.48
2018,10,26,15,0,674.0,81.0,1.6,28.4,345.0,602.98,463.14
2018,10,26,15,15,671.0,72.5,1.6,28.4,309.5,557.49,430.25
2018,10,26,15,30,668.0,64.0,1.6,28.4,274.0,510.59,394.93
2018,10,26,15,45,588.5,61.5,1.25,27.35,224.5,426.27,330.07
2018,10,26,16,0,509.0,59.0,0.9,26.3,175.0,348.77,268.6
2018,10,26,16,15,429.5,50.5,0.9,25.4,132.5,272.5,207.32
2018,10,26,16,30,350.0,42.0,0.9,24.5,90.0,204.59,150.69
2018,10,26,16,45,256.0,30.0,0.9,23.55,57.5,137.92,89.18
2018,10,26,17,0,162.0,18.0,0.9,22.6,25.0,58.89,0.0
2018,10,26,17,15,81.0,9.0,0.95,22.1,12.5,7.08,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.1,13.5,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.2,13.9,5.0,10.74,0.0
2018,10,27,6,45,154.5,19.0,1.3,14.25,32.0,72.6,0.0
2018,10,27,7,0,279.0,33.0,1.4,14.6,59.0,150.56,103.94
2018,10,27,7,15,410.5,39.5,1.55,15.2,103.0,229.87,177.45
2018,10,27,7,30,542.0,46.0,1.7,15.8,147.0,323.36,257.6
2018,10,27,7,45,595.0,52.0,1.85,16.4,191.5,389.62,315.0
2018,10,27,8,0,648.0,58.0,2.0,17.0,236.0,460.62,374.21
2018,10,27,8,15,579.5,78.0,1.95,17.7,258.0,476.05,386.62
2018,10,27,8,30,511.0,98.0,1.9,18.4,280.0,482.17,390.53
2018,10,27,8,45,627.5,89.5,1.85,19.1,340.0,583.67,468.16
2018,10,27,9,0,744.0,81.0,1.8,19.8,400.0,688.4,542.85
2018,10,27,9,15,712.0,96.5,1.8,20.45,423.5,716.95,559.86
2018,10,27,9,30,680.0,112.0,1.8,21.1,447.0,736.64,570.99
2018,10,27,9,45,662.5,126.0,1.8,21.75,469.0,762.38,586.33
2018,10,27,10,0,645.0,140.0,1.8,22.4,491.0,784.29,598.78
2018,10,27,10,15,745.0,116.0,1.85,22.95,539.0,870.02,655.4
2018,10,27,10,30,845.0,92.0,1.9,23.5,587.0,950.53,706.4
2018,10,27,10,45,847.5,94.5,2.0,24.0,603.0,973.42,719.52
2018,10,27,11,0,850.0,97.0,2.1,24.5,619.0,992.98,731.13
2018,10,27,11,15,866.0,93.0,2.1,24.95,632.0,1001.8,734.87
2018,10,27,11,30,882.0,89.0,2.1,25.4,645.0,1020.2,745.02
2018,10,27,11,45,884.0,89.0,2.15,25.85,647.5,1025.66,747.45
2018,10,27,12,0,886.0,89.0,2.2,26.3,650.0,1027.49,747.86
2018,10,27,12,15,891.5,86.0,2.25,26.55,646.0,1025.59,746.65
2018,10,27,12,30,897.0,83.0,2.3,26.8,642.0,1019.95,743.23
2018,10,27,12,45,865.0,90.5,2.35,27.0,619.5,985.93,721.77
2018,10,27,13,0,833.0,98.0,2.4,27.2,597.0,961.59,706.84
2018,10,27,13,15,845.5,90.5,2.45,27.15,582.0,946.94,698.89
2018,10,27,13,30,858.0,83.0,2.5,27.1,567.0,917.32,680.95
2018,10,27,13,45,822.5,86.0,2.6,27.05,531.0,875.1,654.92
2018,10,27,14,0,787.0,89.0,2.7,27.0,495.0,820.73,620.19
2018,10,27,14,15,757.0,88.0,2.75,26.75,457.0,765.63,584.47
2018,10,27,14,30,727.0,87.0,2.8,26.5,419.0,710.02,547.59
2018,10,27,14,45,691.5,85.5,2.85,26.25,378.5,653.78,509.36
2018,10,27,15,0,656.0,84.0,2.9,26.0,338.0,594.3,467.1
2018,10,27,15,15,615.0,79.5,2.9,26.0,295.5,528.91,417.73
2018,10,27,15,30,574.0,75.0,2.9,26.0,253.0,465.8,368.65
2018,10,27,15,45,514.0,68.5,2.9,24.85,208.5,392.44,311.5
2018,10,27,16,0,454.0,62.0,2.9,23.7,164.0,324.25,256.26
2018,10,27,16,15,391.0,52.0,2.7,22.75,124.5,256.92,199.61
2018,10,27,16,30,328.0,42.0,2.5,21.8,85.0,196.23,146.81
2018,10,27,16,45,223.0,29.0,2.3,20.8,53.0,124.6,79.21
2018,10,27,17,0,118.0,16.0,2.1,19.8,21.0,45.31,0.0
2018,10,27,17,15,59.0,8.0,2.1,19.2,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.0,1.85,13.3,1.0,0.0,0.0
2018,10,28,6,30,9.0,2.0,2.0,13.8,2.0,1.57,0.0
2018,10,28,6,45,10.0,14.5,2.2,14.25,15.0,14.26,0.0
2018,10,28,7,0,11.0,27.0,2.4,14.7,28.0,28.6,15.74
2018,10,28,7,15,115.0,40.5,2.55,15.35,61.0,98.19,74.42
2018,10,28,7,30,219.0,54.0,2.7,16.0,94.0,178.84,143.07
2018,10,28,7,45,180.5,77.0,2.9,16.6,116.0,185.58,150.79
2018,10,28,8,0,142.0,100.0,3.1,17.2,138.0,187.26,153.03
2018,10,28,8,15,263.0,104.5,3.15,17.75,191.0,286.08,236.09
2018,10,28,8,30,384.0,109.0,3.2,18.3,244.0,402.31,330.71
2018,10,28,8,45,427.5,118.5,3.25,18.85,286.0,463.76,378.86
2018,10,28,9,0,471.0,128.0,3.3,19.4,328.0,528.07,428.18
2018,10,28,9,15,608.5,110.5,3.3,19.9,392.5,650.32,521.15
2018,10,28,9,30,746.0,93.0,3.3,20.4,457.0,766.16,603.6
2018,10,28,9,45,546.0,141.5,3.35,20.9,417.0,677.08,535.36
2018,10,28,10,0,346.0,190.0,3.4,21.4,377.0,534.56,424.47
2018,10,28,10,15,322.5,215.0,3.45,21.75,395.5,551.25,435.7
2018,10,28,10,30,299.0,240.0,3.5,22.1,414.0,565.61,444.28
2018,10,28,10,45,280.5,250.5,3.55,22.45,417.5,565.86,442.86
2018,10,28,11,0,262.0,261.0,3.6,22.8,421.0,564.34,440.25
2018,10,28,11,15,480.0,202.0,3.65,22.95,500.5,746.35,578.28
2018,10,28,11,30,698.0,143.0,3.7,23.1,580.0,918.01,699.25
2018,10,28,11,45,798.5,111.5,3.75,23.3,612.5,979.11,739.37
2018,10,28,12,0,899.0,80.0,3.8,23.5,645.0,1030.28,773.21
2018,10,28,12,15,893.5,80.5,3.85,23.5,637.5,1021.38,767.34
2018,10,28,12,30,888.0,81.0,3.9,23.5,630.0,1008.9,759.69
2018,10,28,12,45,879.0,82.0,4.0,23.55,615.5,990.06,748.05
2018,10,28,13,0,870.0,83.0,4.1,23.6,601.0,967.97,734.26
2018,10,28,13,15,861.0,82.0,4.15,23.45,579.0,940.33,716.95
2018,10,28,13,30,852.0,81.0,4.2,23.3,557.0,909.78,697.59
2018,10,28,13,45,742.5,105.0,4.2,23.2,505.0,830.69,643.35
2018,10,28,14,0,633.0,129.0,4.2,23.1,453.0,737.61,578.1
2018,10,28,14,15,580.5,130.5,4.2,22.85,412.0,670.53,530.9
2018,10,28,14,30,528.0,132.0,4.2,22.6,371.0,596.65,476.43
2018,10,28,14,45,415.5,137.0,4.2,22.3,314.5,493.23,396.89
2018,10,28,15,0,303.0,142.0,4.2,22.0,258.0,381.25,308.81
2018,10,28,15,15,298.5,126.0,4.2,22.0,229.0,345.94,280.99
2018,10,28,15,30,294.0,110.0,4.2,22.0,200.0,310.51,252.07
2018,10,28,15,45,240.5,95.5,4.05,21.05,161.0,249.07,201.64
2018,10,28,16,0,187.0,81.0,3.9,20.1,122.0,193.18,154.74
2018,10,28,16,15,188.0,62.5,3.75,19.55,95.0,163.02,127.88
2018,10,28,16,30,189.0,44.0,3.6,19.0,68.0,141.94,106.88
2018,10,28,16,45,121.0,29.0,3.45,18.45,42.0,81.72,49.24
2018,10,28,17,0,53.0,14.0,3.3,17.9,16.0,25.78,0.0
2018,10,28,17,15,26.5,7.0,3.25,17.5,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
