Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,20,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.7,11.05,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.8,11.5,4.0,0.0,0.0
2018,10,29,6,45,62.0,18.0,1.85,12.0,22.0,31.97,0.0
2018,10,29,7,0,96.0,32.0,1.9,12.5,40.0,79.15,51.39
2018,10,29,7,15,139.0,47.0,2.15,13.05,67.5,117.59,90.51
2018,10,29,7,30,182.0,62.0,2.4,13.6,95.0,161.12,129.55
2018,10,29,7,45,209.0,79.5,2.65,14.15,127.5,204.38,167.82
2018,10,29,8,0,236.0,97.0,2.9,14.7,160.0,250.36,207.56
2018,10,29,8,15,269.5,112.0,3.1,15.05,196.0,299.98,249.61
2018,10,29,8,30,303.0,127.0,3.3,15.4,232.0,352.61,293.21
2018,10,29,8,45,193.5,148.5,3.5,15.75,218.5,296.27,245.43
2018,10,29,9,0,84.0,170.0,3.7,16.1,205.0,227.95,186.77
2018,10,29,9,15,74.0,184.0,3.8,16.3,217.0,236.86,193.48
2018,10,29,9,30,64.0,198.0,3.9,16.5,229.0,245.05,199.29
2018,10,29,9,45,81.0,216.5,4.05,16.75,258.5,281.68,228.86
2018,10,29,10,0,98.0,235.0,4.2,17.0,288.0,319.48,259.02
2018,10,29,10,15,155.5,246.0,4.2,17.15,334.0,409.04,330.81
2018,10,29,10,30,213.0,257.0,4.2,17.3,380.0,480.5,387.16
2018,10,29,10,45,265.0,258.0,4.25,17.45,415.5,560.26,448.64
2018,10,29,11,0,317.0,259.0,4.3,17.6,451.0,617.91,492.81
2018,10,29,11,15,383.0,244.0,4.25,17.75,479.5,671.16,533.6
2018,10,29,11,30,449.0,229.0,4.2,17.9,508.0,749.53,591.78
2018,10,29,11,45,555.0,194.5,4.2,18.05,540.5,821.62,646.33
2018,10,29,12,0,661.0,160.0,4.2,18.2,573.0,902.62,703.83
2018,10,29,12,15,699.5,146.0,4.2,18.45,579.0,922.98,717.17
2018,10,29,12,30,738.0,132.0,4.2,18.7,585.0,939.12,728.08
2018,10,29,12,45,818.5,106.0,4.2,18.95,598.0,971.88,750.77
2018,10,29,13,0,899.0,80.0,4.2,19.2,611.0,993.23,765.39
2018,10,29,13,15,894.5,78.0,4.15,19.55,590.5,968.09,747.29
2018,10,29,13,30,890.0,76.0,4.1,19.9,570.0,939.71,727.39
2018,10,29,13,45,882.5,73.5,4.1,20.25,542.0,904.91,703.26
2018,10,29,14,0,875.0,71.0,4.1,20.6,514.0,867.36,677.16
2018,10,29,14,15,860.0,68.5,4.0,20.65,479.0,820.95,644.81
2018,10,29,14,30,845.0,66.0,3.9,20.7,444.0,772.79,610.91
2018,10,29,14,45,824.0,63.0,3.8,20.75,404.0,725.4,577.14
2018,10,29,15,0,803.0,60.0,3.7,20.8,364.0,669.17,536.18
2018,10,29,15,15,770.5,57.0,3.7,20.8,320.0,604.87,487.85
2018,10,29,15,30,738.0,54.0,3.7,20.8,276.0,541.66,437.54
2018,10,29,15,45,690.0,50.0,3.2,20.35,230.0,469.92,378.46
2018,10,29,16,0,642.0,46.0,2.7,19.9,184.0,401.6,320.2
2018,10,29,16,15,563.0,40.0,2.4,18.85,139.0,320.84,251.41
2018,10,29,16,30,484.0,34.0,2.1,17.8,94.0,252.08,189.69
2018,10,29,16,45,326.5,25.0,1.8,16.8,57.5,156.21,92.46
2018,10,29,17,0,169.0,16.0,1.5,15.8,21.0,59.89,0.0
2018,10,29,17,15,84.5,8.0,1.55,15.4,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,30,6,15,35.5,3.5,2.4,10.4,3.0,0.0,0.0
2018,10,30,6,30,71.0,7.0,2.5,10.8,6.0,0.0,0.0
2018,10,30,6,45,250.0,17.0,2.6,11.2,34.0,85.63,0.0
2018,10,30,7,0,429.0,27.0,2.7,11.6,62.0,193.18,125.39
2018,10,30,7,15,531.0,33.0,3.05,12.35,106.0,271.16,210.79
2018,10,30,7,30,633.0,39.0,3.4,13.1,150.0,357.95,288.87
2018,10,30,7,45,691.5,43.5,3.75,13.85,197.5,430.64,353.62
2018,10,30,8,0,750.0,48.0,4.1,14.6,245.0,508.21,420.05
2018,10,30,8,15,787.0,51.0,4.25,15.25,291.0,574.96,475.47
2018,10,30,8,30,824.0,54.0,4.4,15.9,337.0,637.42,525.7
2018,10,30,8,45,847.5,56.5,4.55,16.55,379.5,696.13,569.12
2018,10,30,9,0,871.0,59.0,4.7,17.2,422.0,754.62,611.35
2018,10,30,9,15,887.0,61.0,4.7,17.8,459.0,805.8,646.52
2018,10,30,9,30,903.0,63.0,4.7,18.4,496.0,855.44,679.85
2018,10,30,9,45,914.5,64.5,4.7,19.05,527.5,898.61,707.74
2018,10,30,10,0,926.0,66.0,4.7,19.7,559.0,939.36,733.48
2018,10,30,10,15,935.0,67.0,4.75,20.2,584.0,974.44,755.76
2018,10,30,10,30,944.0,68.0,4.8,20.7,609.0,1006.5,775.81
2018,10,30,10,45,948.5,68.5,4.85,21.2,625.5,1030.25,790.06
2018,10,30,11,0,953.0,69.0,4.9,21.7,642.0,1050.45,801.96
2018,10,30,11,15,956.0,69.0,4.9,22.05,651.5,1064.82,809.99
2018,10,30,11,30,959.0,69.0,4.9,22.4,661.0,1075.39,815.6
2018,10,30,11,45,961.0,69.0,4.95,22.75,663.5,1081.07,818.54
2018,10,30,12,0,963.0,69.0,5.0,23.1,666.0,1082.83,819.03
2018,10,30,12,15,961.0,69.5,5.0,23.3,660.0,1077.22,814.76
2018,10,30,12,30,959.0,70.0,5.0,23.5,654.0,1067.73,808.09
2018,10,30,12,45,953.0,70.5,5.05,23.7,640.0,1050.42,796.73
2018,10,30,13,0,947.0,71.0,5.1,23.9,626.0,1029.5,783.04
2018,10,30,13,15,940.0,70.0,5.05,23.95,604.0,1002.22,764.73
2018,10,30,13,30,933.0,69.0,5.0,24.0,582.0,971.67,744.23
2018,10,30,13,45,922.5,67.5,5.0,24.05,553.0,934.19,719.26
2018,10,30,14,0,912.0,66.0,5.0,24.1,524.0,894.03,692.27
2018,10,30,14,15,874.5,66.5,4.95,24.0,481.0,831.21,648.85
2018,10,30,14,30,837.0,67.0,4.9,23.9,438.0,776.4,610.71
2018,10,30,14,45,805.5,64.5,4.8,23.85,395.0,713.82,565.79
2018,10,30,15,0,774.0,62.0,4.7,23.8,352.0,651.48,520.25
2018,10,30,15,15,678.5,66.5,4.7,23.8,298.0,558.08,448.63
2018,10,30,15,30,583.0,71.0,4.7,23.8,244.0,468.93,377.55
2018,10,30,15,45,515.5,64.5,4.0,22.85,198.5,390.9,314.05
2018,10,30,16,0,448.0,58.0,3.3,21.9,153.0,318.84,253.85
2018,10,30,16,15,446.0,46.5,2.9,20.65,120.5,278.37,217.43
2018,10,30,16,30,444.0,35.0,2.5,19.4,88.0,237.79,177.67
2018,10,30,16,45,297.5,25.0,2.15,18.15,53.5,145.66,79.95
2018,10,30,17,0,151.0,15.0,1.8,16.9,19.0,54.27,0.0
2018,10,30,17,15,75.5,7.5,1.85,16.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,6,15,20.5,2.5,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,30,41.0,5.0,1.2,11.2,4.0,0.0,0.0
2018,10,31,6,45,104.5,16.5,1.15,11.55,22.5,43.35,0.0
2018,10,31,7,0,168.0,28.0,1.1,11.9,41.0,106.87,65.54
2018,10,31,7,15,208.0,43.5,1.3,12.75,71.0,152.66,117.7
2018,10,31,7,30,248.0,59.0,1.5,13.6,101.0,200.79,161.28
2018,10,31,7,45,292.0,72.5,1.7,14.5,137.0,253.24,207.15
2018,10,31,8,0,336.0,86.0,1.9,15.4,173.0,310.3,255.57
2018,10,31,8,15,485.5,81.5,1.95,15.95,233.0,424.13,348.95
2018,10,31,8,30,635.0,77.0,2.0,16.5,293.0,546.88,445.91
2018,10,31,8,45,714.0,72.0,2.1,17.05,343.5,625.72,505.6
2018,10,31,9,0,793.0,67.0,2.2,17.6,394.0,713.13,568.37
2018,10,31,9,15,830.0,66.0,2.3,18.2,435.5,775.08,610.72
2018,10,31,9,30,867.0,65.0,2.4,18.8,477.0,828.21,646.1
2018,10,31,9,45,872.5,69.5,2.5,19.35,507.0,868.62,672.14
2018,10,31,10,0,878.0,74.0,2.6,19.9,537.0,906.32,696.13
2018,10,31,10,15,880.0,77.0,2.75,20.4,559.0,935.96,714.96
2018,10,31,10,30,882.0,80.0,2.9,20.9,581.0,962.41,731.63
2018,10,31,10,45,893.5,79.5,3.0,21.4,600.0,990.55,749.04
2018,10,31,11,0,905.0,79.0,3.1,21.9,619.0,1015.61,764.35
2018,10,31,11,15,898.5,82.0,3.2,22.3,625.0,1023.52,768.56
2018,10,31,11,30,892.0,85.0,3.3,22.7,631.0,1027.65,770.55
2018,10,31,11,45,904.5,81.0,3.4,23.1,636.0,1038.85,777.44
2018,10,31,12,0,917.0,77.0,3.5,23.5,641.0,1046.35,781.94
2018,10,31,12,15,871.5,89.5,3.5,23.75,621.5,1011.46,758.0
2018,10,31,12,30,826.0,102.0,3.5,24.0,602.0,986.27,740.99
2018,10,31,12,45,759.5,119.0,3.5,24.25,570.5,936.06,706.94
2018,10,31,13,0,693.0,136.0,3.5,24.5,539.0,877.81,667.28
2018,10,31,13,15,714.5,123.0,3.45,24.65,525.5,868.11,661.12
2018,10,31,13,30,736.0,110.0,3.4,24.8,512.0,854.24,651.82
2018,10,31,13,45,664.0,122.5,3.4,25.0,471.0,781.87,601.62
2018,10,31,14,0,592.0,135.0,3.4,25.2,430.0,709.54,550.97
2018,10,31,14,15,474.5,149.5,3.4,25.2,375.5,595.02,467.05
2018,10,31,14,30,357.0,164.0,3.4,25.2,321.0,477.86,378.46
2018,10,31,14,45,364.5,145.5,3.35,25.2,293.0,465.59,369.86
2018,10,31,15,0,372.0,127.0,3.3,25.2,265.0,432.88,345.18
2018,10,31,15,15,449.5,101.0,3.3,25.2,247.0,436.87,349.19
2018,10,31,15,30,527.0,75.0,3.3,25.2,229.0,439.16,350.4
2018,10,31,15,45,452.5,69.0,2.55,24.35,185.0,360.33,286.41
2018,10,31,16,0,378.0,63.0,1.8,23.5,141.0,284.22,223.57
2018,10,31,16,15,317.5,51.0,1.65,22.5,105.0,221.37,170.77
2018,10,31,16,30,257.0,39.0,1.5,21.5,69.0,165.5,121.65
2018,10,31,16,45,169.5,25.5,1.35,20.55,41.5,100.85,48.73
2018,10,31,17,0,82.0,12.0,1.2,19.6,14.0,32.61,0.0
2018,10,31,17,15,41.0,6.0,1.2,19.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.25,12.4,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.3,12.8,3.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.35,13.2,15.5,25.38,0.0
2018,11,1,7,0,71.0,23.0,1.4,13.6,28.0,57.3,30.81
2018,11,1,7,15,47.0,40.0,1.55,14.3,44.5,64.74,47.13
2018,11,1,7,30,23.0,57.0,1.7,15.0,61.0,65.19,49.14
2018,11,1,7,45,57.5,75.0,1.85,15.7,88.5,101.8,80.78
2018,11,1,8,0,92.0,93.0,2.0,16.4,116.0,153.03,124.41
2018,11,1,8,15,211.5,106.0,1.95,17.1,173.0,258.86,213.15
2018,11,1,8,30,331.0,119.0,1.9,17.8,230.0,364.71,299.27
2018,11,1,8,45,332.0,136.0,1.85,18.55,259.5,400.19,325.82
2018,11,1,9,0,333.0,153.0,1.8,19.3,289.0,435.0,351.31
2018,11,1,9,15,397.5,155.0,1.95,20.1,332.0,522.63,417.69
2018,11,1,9,30,462.0,157.0,2.1,20.9,375.0,596.25,471.89
2018,11,1,9,45,510.0,156.5,2.2,21.7,411.5,655.41,513.92
2018,11,1,10,0,558.0,156.0,2.3,22.5,448.0,715.72,555.74
2018,11,1,10,15,687.5,125.0,2.45,23.1,501.5,830.13,634.54
2018,11,1,10,30,817.0,94.0,2.6,23.7,555.0,929.14,700.01
2018,11,1,10,45,860.0,83.5,2.7,24.3,581.5,963.03,720.25
2018,11,1,11,0,903.0,73.0,2.8,24.9,608.0,1006.47,747.3
2018,11,1,11,15,909.5,72.5,2.9,25.35,618.5,1023.1,756.92
2018,11,1,11,30,916.0,72.0,3.0,25.8,629.0,1036.2,764.58
2018,11,1,11,45,872.0,86.5,3.05,26.25,618.0,1012.81,748.04
2018,11,1,12,0,828.0,101.0,3.1,26.7,607.0,998.52,737.94
2018,11,1,12,15,806.0,107.0,3.15,27.0,595.5,979.49,725.19
2018,11,1,12,30,784.0,113.0,3.2,27.3,584.0,957.07,710.32
2018,11,1,12,45,826.0,98.5,3.2,27.55,584.5,971.81,720.13
2018,11,1,13,0,868.0,84.0,3.2,27.8,585.0,969.12,718.19
2018,11,1,13,15,873.0,79.5,3.15,27.95,567.5,950.69,705.99
2018,11,1,13,30,878.0,75.0,3.1,28.1,550.0,928.67,691.62
2018,11,1,13,45,857.5,75.5,3.05,28.25,519.5,886.21,663.51
2018,11,1,14,0,837.0,76.0,3.0,28.4,489.0,851.53,640.71
2018,11,1,14,15,827.0,71.5,2.95,28.35,455.5,807.55,611.77
2018,11,1,14,30,817.0,67.0,2.9,28.3,422.0,761.53,581.1
2018,11,1,14,45,767.0,67.0,2.8,28.3,376.0,688.79,530.53
2018,11,1,15,0,717.0,67.0,2.7,28.3,330.0,617.77,480.24
2018,11,1,15,15,637.0,68.5,2.7,28.3,280.5,534.15,418.02
2018,11,1,15,30,557.0,70.0,2.7,28.3,231.0,452.99,355.36
2018,11,1,15,45,499.0,63.0,1.95,27.0,188.5,381.17,298.47
2018,11,1,16,0,441.0,56.0,1.2,25.7,146.0,314.37,243.6
2018,11,1,16,15,364.0,47.0,1.2,24.9,108.0,242.3,184.32
2018,11,1,16,30,287.0,38.0,1.2,24.1,70.0,177.21,128.13
2018,11,1,16,45,186.5,24.5,1.2,23.3,41.5,105.16,43.52
2018,11,1,17,0,86.0,11.0,1.2,22.5,13.0,33.08,0.0
2018,11,1,17,15,43.0,5.5,1.2,22.05,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.65,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.6,15.2,2.0,0.0,0.0
2018,11,2,6,45,177.5,14.5,0.55,15.35,26.0,63.54,0.0
2018,11,2,7,0,330.0,26.0,0.5,15.5,50.0,161.68,86.28
2018,11,2,7,15,441.0,33.0,0.55,16.0,90.5,240.79,181.07
2018,11,2,7,30,552.0,40.0,0.6,16.5,131.0,323.26,253.05
2018,11,2,7,45,617.0,45.5,0.65,17.0,176.5,396.31,314.98
2018,11,2,8,0,682.0,51.0,0.7,17.5,222.0,474.99,378.82
2018,11,2,8,15,723.0,54.5,0.7,18.15,267.0,541.52,430.26
2018,11,2,8,30,764.0,58.0,0.7,18.8,312.0,610.28,481.02
2018,11,2,8,45,792.5,60.5,0.7,19.45,353.5,670.6,522.0
2018,11,2,9,0,821.0,63.0,0.7,20.1,395.0,731.18,561.4
2018,11,2,9,15,839.5,65.0,0.85,20.95,431.5,774.61,589.62
2018,11,2,9,30,858.0,67.0,1.0,21.8,468.0,824.42,621.84
2018,11,2,9,45,871.0,69.0,1.1,22.6,499.0,867.87,648.55
2018,11,2,10,0,884.0,71.0,1.2,23.4,530.0,909.14,673.51
2018,11,2,10,15,893.0,72.5,1.35,24.1,554.5,943.58,694.78
2018,11,2,10,30,902.0,74.0,1.5,24.8,579.0,975.17,714.11
2018,11,2,10,45,907.0,75.5,1.65,25.45,596.0,999.75,729.03
2018,11,2,11,0,912.0,77.0,1.8,26.1,613.0,1020.98,741.85
2018,11,2,11,15,915.0,77.5,1.95,26.45,622.5,1035.43,751.3
2018,11,2,11,30,918.0,78.0,2.1,26.8,632.0,1046.26,758.59
2018,11,2,11,45,918.0,78.0,2.3,27.15,633.5,1049.7,761.89
2018,11,2,12,0,918.0,78.0,2.5,27.5,635.0,1049.41,762.89
2018,11,2,12,15,915.5,78.5,2.6,27.6,629.0,1043.47,760.03
2018,11,2,12,30,913.0,79.0,2.7,27.7,623.0,1033.86,754.98
2018,11,2,12,45,908.0,78.5,2.8,27.8,609.0,1016.87,745.25
2018,11,2,13,0,903.0,78.0,2.9,27.9,595.0,996.44,733.37
2018,11,2,13,15,859.0,85.0,2.9,27.7,562.5,956.04,708.32
2018,11,2,13,30,815.0,92.0,2.9,27.5,530.0,902.07,674.07
2018,11,2,13,45,840.0,82.5,2.85,27.35,513.0,889.86,667.41
2018,11,2,14,0,865.0,73.0,2.8,27.2,496.0,863.25,650.64
2018,11,2,14,15,830.0,74.0,2.75,26.95,457.0,813.78,618.36
2018,11,2,14,30,795.0,75.0,2.7,26.7,418.0,754.26,578.65
2018,11,2,14,45,739.5,76.0,2.6,26.45,371.5,678.98,526.57
2018,11,2,15,0,684.0,77.0,2.5,26.2,325.0,610.21,477.9
2018,11,2,15,15,667.5,68.5,2.5,26.2,285.0,555.39,436.94
2018,11,2,15,30,651.0,60.0,2.5,26.2,245.0,500.52,394.32
2018,11,2,15,45,589.5,54.5,1.9,25.2,200.0,423.85,333.08
2018,11,2,16,0,528.0,49.0,1.3,24.2,155.0,352.47,274.07
2018,11,2,16,15,429.5,42.5,1.25,23.2,113.5,268.62,205.21
2018,11,2,16,30,331.0,36.0,1.2,22.2,72.0,194.85,141.13
2018,11,2,16,45,209.5,23.5,1.15,21.25,42.5,112.17,37.92
2018,11,2,17,0,88.0,11.0,1.1,20.3,13.0,33.77,0.0
2018,11,2,17,15,44.0,5.5,1.15,19.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.55,12.2,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.5,12.6,2.0,0.0,0.0
2018,11,3,6,45,207.5,13.5,1.45,13.0,26.0,71.87,0.0
2018,11,3,7,0,383.0,24.0,1.4,13.4,50.0,173.22,83.97
2018,11,3,7,15,493.0,30.0,1.7,14.45,91.5,255.55,193.7
2018,11,3,7,30,603.0,36.0,2.0,15.5,133.0,344.08,272.85
2018,11,3,7,45,665.0,40.5,2.25,16.55,179.0,416.85,336.37
2018,11,3,8,0,727.0,45.0,2.5,17.6,225.0,494.93,401.61
2018,11,3,8,15,765.0,48.5,2.7,18.35,270.0,561.54,455.77
2018,11,3,8,30,803.0,52.0,2.9,19.1,315.0,623.98,504.65
2018,11,3,8,45,829.0,54.0,3.1,19.8,356.5,682.65,547.12
2018,11,3,9,0,855.0,56.0,3.3,20.5,398.0,741.39,588.54
2018,11,3,9,15,873.0,58.5,3.35,21.25,435.5,793.99,623.7
2018,11,3,9,30,891.0,61.0,3.4,22.0,473.0,845.25,657.12
2018,11,3,9,45,903.0,62.5,3.5,22.7,504.0,888.27,684.51
2018,11,3,10,0,915.0,64.0,3.6,23.4,535.0,928.94,709.94
2018,11,3,10,15,924.0,65.5,3.7,24.1,560.0,964.21,731.39
2018,11,3,10,30,933.0,67.0,3.8,24.8,585.0,996.51,750.69
2018,11,3,10,45,938.0,67.5,3.85,25.45,602.0,1020.4,764.07
2018,11,3,11,0,943.0,68.0,3.9,26.1,619.0,1040.83,775.2
2018,11,3,11,15,937.5,71.0,4.0,26.55,626.0,1050.26,780.09
2018,11,3,11,30,932.0,74.0,4.1,27.0,633.0,1055.8,782.63
2018,11,3,11,45,921.0,78.0,4.15,27.5,631.5,1053.12,779.43
2018,11,3,12,0,910.0,82.0,4.2,28.0,630.0,1046.61,773.93
2018,11,3,12,15,913.0,81.0,4.2,28.25,626.0,1044.43,771.97
2018,11,3,12,30,916.0,80.0,4.2,28.5,622.0,1038.52,767.68
2018,11,3,12,45,787.5,112.5,4.2,28.7,571.0,950.48,708.76
2018,11,3,13,0,659.0,145.0,4.2,28.9,520.0,855.93,644.86
2018,11,3,13,15,520.0,175.0,4.15,28.95,464.0,730.74,557.61
2018,11,3,13,30,381.0,205.0,4.1,29.0,408.0,597.82,460.32
2018,11,3,13,45,319.5,203.0,4.0,29.0,367.0,528.9,409.47
2018,11,3,14,0,258.0,201.0,3.9,29.0,326.0,462.61,359.46
2018,11,3,14,15,435.5,151.5,3.8,28.85,345.0,566.26,441.34
2018,11,3,14,30,613.0,102.0,3.7,28.7,364.0,644.59,501.48
2018,11,3,14,45,439.0,119.0,3.6,28.55,297.5,494.75,388.66
2018,11,3,15,0,265.0,136.0,3.5,28.4,231.0,351.61,277.6
2018,11,3,15,15,147.5,106.5,3.5,28.4,158.0,211.46,166.86
2018,11,3,15,30,30.0,77.0,3.5,28.4,85.0,87.39,65.73
2018,11,3,15,45,22.0,60.0,2.6,26.65,65.5,64.94,47.67
2018,11,3,16,0,14.0,43.0,1.7,24.9,46.0,43.44,30.0
2018,11,3,16,15,47.5,37.5,1.65,23.6,43.5,61.59,44.23
2018,11,3,16,30,81.0,32.0,1.6,22.3,41.0,77.39,53.83
2018,11,3,16,45,48.5,19.0,1.55,21.0,23.5,42.92,6.92
2018,11,3,17,0,16.0,6.0,1.5,19.7,6.0,9.31,0.0
2018,11,3,17,15,8.0,3.0,1.45,19.25,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.15,11.1,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.1,11.3,2.0,0.0,0.0
2018,11,4,6,45,57.0,13.0,1.1,11.5,15.5,27.13,0.0
2018,11,4,7,0,88.0,23.0,1.1,11.7,29.0,63.77,23.92
2018,11,4,7,15,137.0,39.5,1.25,12.4,57.0,112.01,84.16
2018,11,4,7,30,186.0,56.0,1.4,13.1,85.0,160.55,128.22
2018,11,4,7,45,224.0,71.0,1.6,13.8,117.5,206.73,169.13
2018,11,4,8,0,262.0,86.0,1.8,14.5,150.0,256.98,212.55
2018,11,4,8,15,282.0,102.0,1.7,15.2,183.0,300.82,249.08
2018,11,4,8,30,302.0,118.0,1.6,15.9,216.0,346.21,285.56
2018,11,4,8,45,377.5,123.0,1.5,16.6,261.5,437.78,357.6
2018,11,4,9,0,453.0,128.0,1.4,17.3,307.0,519.48,419.33
2018,11,4,9,15,455.0,141.0,1.4,18.2,335.5,555.64,443.91
2018,11,4,9,30,457.0,154.0,1.4,19.1,364.0,590.52,467.2
2018,11,4,9,45,470.5,163.0,1.4,20.0,391.5,629.69,493.29
2018,11,4,10,0,484.0,172.0,1.4,20.9,419.0,668.07,518.14
2018,11,4,10,15,532.5,166.5,1.5,21.45,450.0,721.9,555.9
2018,11,4,10,30,581.0,161.0,1.6,22.0,481.0,785.44,598.77
2018,11,4,10,45,730.5,125.5,1.7,22.55,540.5,906.36,679.19
2018,11,4,11,0,880.0,90.0,1.8,23.1,600.0,1018.43,750.53
2018,11,4,11,15,917.0,83.0,1.9,23.45,622.0,1045.08,766.19
2018,11,4,11,30,954.0,76.0,2.0,23.8,644.0,1081.13,788.92
2018,11,4,11,45,919.0,84.0,2.15,24.15,632.5,1058.95,775.11
2018,11,4,12,0,884.0,92.0,2.3,24.5,621.0,1032.7,759.23
2018,11,4,12,15,877.5,91.5,2.4,24.65,612.0,1034.62,761.64
2018,11,4,12,30,871.0,91.0,2.5,24.8,603.0,1019.84,753.0
2018,11,4,12,45,901.0,84.0,2.6,24.95,602.5,1017.53,752.77
2018,11,4,13,0,931.0,77.0,2.7,25.1,602.0,1023.48,757.97
2018,11,4,13,15,902.0,80.0,2.75,25.05,573.5,980.52,731.02
2018,11,4,13,30,873.0,83.0,2.8,25.0,545.0,946.36,710.16
2018,11,4,13,45,854.0,80.5,2.85,24.95,512.5,901.11,681.46
2018,11,4,14,0,835.0,78.0,2.9,24.9,480.0,853.87,651.05
2018,11,4,14,15,793.5,76.5,2.95,24.65,436.5,787.18,606.89
2018,11,4,14,30,752.0,75.0,3.0,24.4,393.0,720.78,561.95
2018,11,4,14,45,756.5,67.5,3.0,24.1,361.5,683.25,536.86
2018,11,4,15,0,761.0,60.0,3.0,23.8,330.0,643.03,508.98
2018,11,4,15,15,650.5,65.5,3.0,23.8,275.5,541.77,432.29
2018,11,4,15,30,540.0,71.0,3.0,23.8,221.0,445.49,356.37
2018,11,4,15,45,458.5,64.5,2.8,22.45,176.0,361.46,289.57
2018,11,4,16,0,377.0,58.0,2.6,21.1,131.0,280.92,223.4
2018,11,4,16,15,324.0,46.0,2.4,20.0,96.5,221.55,172.16
2018,11,4,16,30,271.0,34.0,2.2,18.9,62.0,169.83,123.16
2018,11,4,16,45,174.0,21.5,2.05,17.8,36.0,96.49,9.67
2018,11,4,17,0,77.0,9.0,1.9,16.7,10.0,29.3,0.0
2018,11,4,17,15,38.5,4.5,2.0,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,6,45,155.0,11.0,1.65,12.25,20.5,54.83,0.0
2018,11,5,7,0,310.0,22.0,1.7,12.7,41.0,149.74,47.98
2018,11,5,7,15,436.0,28.5,1.9,13.35,81.0,231.65,174.58
2018,11,5,7,30,562.0,35.0,2.1,14.0,121.0,324.99,259.03
2018,11,5,7,45,628.0,39.5,2.35,14.7,165.5,397.61,323.43
2018,11,5,8,0,694.0,44.0,2.6,15.4,210.0,475.99,390.23
2018,11,5,8,15,735.5,46.5,2.75,16.1,254.0,541.77,444.54
2018,11,5,8,30,777.0,49.0,2.9,16.8,298.0,603.63,493.62
2018,11,5,8,45,805.5,51.0,3.05,17.55,339.0,662.78,536.93
2018,11,5,9,0,834.0,53.0,3.2,18.3,380.0,722.33,579.29
2018,11,5,9,15,850.5,56.0,3.35,18.95,416.5,773.43,614.64
2018,11,5,9,30,867.0,59.0,3.5,19.6,453.0,823.17,648.37
2018,11,5,9,45,876.0,62.5,3.65,20.3,483.5,865.25,675.94
2018,11,5,10,0,885.0,66.0,3.8,21.0,514.0,904.89,701.48
2018,11,5,10,15,895.5,67.0,3.9,21.55,539.0,940.03,723.75
2018,11,5,10,30,906.0,68.0,4.0,22.1,564.0,972.4,743.97
2018,11,5,10,45,913.0,69.0,4.05,22.7,581.5,998.34,759.26
2018,11,5,11,0,920.0,70.0,4.1,23.3,599.0,1020.98,772.33
2018,11,5,11,15,924.0,70.0,4.1,23.6,608.5,1035.85,780.79
2018,11,5,11,30,928.0,70.0,4.1,23.9,618.0,1047.11,786.99
2018,11,5,11,45,929.5,70.0,4.1,24.25,620.5,1052.11,789.02
2018,11,5,12,0,931.0,70.0,4.1,24.6,623.0,1053.37,788.75
2018,11,5,12,15,929.5,70.0,4.15,24.75,617.0,1047.79,785.08
2018,11,5,12,30,928.0,70.0,4.2,24.9,611.0,1038.49,779.13
2018,11,5,12,45,924.0,69.5,4.2,25.05,597.5,1022.38,768.44
2018,11,5,13,0,920.0,69.0,4.2,25.2,584.0,1002.75,755.56
2018,11,5,13,15,913.0,68.0,4.15,25.15,563.0,976.17,738.35
2018,11,5,13,30,906.0,67.0,4.1,25.1,542.0,946.46,719.05
2018,11,5,13,45,895.5,66.0,4.05,25.1,514.5,910.59,695.34
2018,11,5,14,0,885.0,65.0,4.0,25.1,487.0,872.16,669.74
2018,11,5,14,15,868.5,63.0,3.95,24.95,452.5,825.04,638.14
2018,11,5,14,30,852.0,61.0,3.9,24.8,418.0,776.28,604.95
2018,11,5,14,45,829.0,59.0,3.8,24.65,379.0,721.23,566.39
2018,11,5,15,0,806.0,57.0,3.7,24.5,340.0,672.43,531.67
2018,11,5,15,15,771.0,54.0,3.7,24.5,296.0,606.57,482.81
2018,11,5,15,30,736.0,51.0,3.7,24.5,252.0,542.01,431.72
2018,11,5,15,45,682.0,46.5,2.9,23.25,206.5,466.48,370.54
2018,11,5,16,0,628.0,42.0,2.1,22.0,161.0,395.0,310.23
2018,11,5,16,15,531.0,36.5,1.95,20.7,117.5,306.87,236.26
2018,11,5,16,30,434.0,31.0,1.8,19.4,74.0,234.02,167.6
2018,11,5,16,45,269.5,20.5,1.65,18.15,42.5,128.97,0.0
2018,11,5,17,0,105.0,10.0,1.5,16.9,11.0,38.33,0.0
2018,11,5,17,15,52.5,5.0,1.5,16.4,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.35,9.4,20.5,55.88,0.0
2018,11,6,7,0,313.0,23.0,1.3,9.7,41.0,150.74,30.76
2018,11,6,7,15,445.5,30.5,1.5,10.65,82.5,242.86,183.24
2018,11,6,7,30,578.0,38.0,1.7,11.6,124.0,335.71,268.71
2018,11,6,7,45,645.5,43.0,1.95,12.55,170.0,411.15,335.56
2018,11,6,8,0,713.0,48.0,2.2,13.5,216.0,492.23,404.41
2018,11,6,8,15,755.5,51.5,2.4,14.1,261.5,561.13,461.55
2018,11,6,8,30,798.0,55.0,2.6,14.7,307.0,632.33,518.33
2018,11,6,8,45,826.0,57.5,2.75,15.3,349.0,693.65,563.43
2018,11,6,9,0,854.0,60.0,2.9,15.9,391.0,747.5,601.77
2018,11,6,9,15,872.0,62.5,2.95,16.5,428.5,799.89,637.62
2018,11,6,9,30,890.0,65.0,3.0,17.1,466.0,850.98,671.73
2018,11,6,9,45,902.0,67.0,3.0,17.7,497.0,894.47,699.44
2018,11,6,10,0,914.0,69.0,3.0,18.3,528.0,935.65,725.1
2018,11,6,10,15,923.5,70.0,3.0,18.9,553.0,970.6,746.11
2018,11,6,10,30,933.0,71.0,3.0,19.5,578.0,1002.64,764.95
2018,11,6,10,45,939.5,72.0,3.0,20.1,595.5,1028.59,779.57
2018,11,6,11,0,946.0,73.0,3.0,20.7,613.0,1051.14,791.91
2018,11,6,11,15,949.5,73.0,3.0,21.2,622.5,1065.8,799.38
2018,11,6,11,30,953.0,73.0,3.0,21.7,632.0,1076.75,804.58
2018,11,6,11,45,953.0,72.5,3.05,22.25,633.0,1079.67,805.0
2018,11,6,12,0,953.0,72.0,3.1,22.8,634.0,1078.74,803.14
2018,11,6,12,15,948.0,73.0,3.15,23.15,627.0,1070.81,797.51
2018,11,6,12,30,943.0,74.0,3.2,23.5,620.0,1059.13,789.64
2018,11,6,12,45,935.0,74.5,3.25,23.85,605.0,1040.15,777.1
2018,11,6,13,0,927.0,75.0,3.3,24.2,590.0,1017.73,762.41
2018,11,6,13,15,918.5,74.0,3.25,24.35,568.5,989.6,743.8
2018,11,6,13,30,910.0,73.0,3.2,24.5,547.0,958.39,723.19
2018,11,6,13,45,898.5,71.0,3.2,24.65,518.0,920.27,698.2
2018,11,6,14,0,887.0,69.0,3.2,24.8,489.0,879.63,671.34
2018,11,6,14,15,870.5,67.0,3.1,24.75,454.0,832.49,639.58
2018,11,6,14,30,854.0,65.0,3.0,24.7,419.0,791.93,612.12
2018,11,6,14,45,830.5,62.0,2.9,24.65,379.0,734.39,572.03
2018,11,6,15,0,807.0,59.0,2.8,24.6,339.0,676.37,530.85
2018,11,6,15,15,770.5,56.0,2.8,24.6,295.0,609.41,481.81
2018,11,6,15,30,734.0,53.0,2.8,24.6,251.0,543.83,430.52
2018,11,6,15,45,680.0,48.5,2.0,22.95,205.5,468.26,369.81
2018,11,6,16,0,626.0,44.0,1.2,21.3,160.0,396.59,309.51
2018,11,6,16,15,533.0,37.5,1.25,20.45,116.5,309.11,236.58
2018,11,6,16,30,440.0,31.0,1.3,19.6,73.0,237.12,167.29
2018,11,6,16,45,272.0,20.0,1.3,18.8,41.5,128.97,0.0
2018,11,6,17,0,104.0,9.0,1.3,18.0,10.0,37.42,0.0
2018,11,6,17,15,52.0,4.5,1.35,17.55,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,7,6,45,151.0,10.5,0.65,11.65,19.0,53.63,0.0
2018,11,7,7,0,302.0,21.0,0.7,11.7,38.0,144.74,6.08
2018,11,7,7,15,432.5,28.5,0.85,12.3,78.0,230.67,170.71
2018,11,7,7,30,563.0,36.0,1.0,12.9,118.0,327.28,259.09
2018,11,7,7,45,631.0,41.0,1.15,13.5,163.0,401.91,324.65
2018,11,7,8,0,699.0,46.0,1.3,14.1,208.0,482.36,392.38
2018,11,7,8,15,741.5,49.5,1.45,14.8,253.0,550.4,447.83
2018,11,7,8,30,784.0,53.0,1.6,15.5,298.0,620.81,502.89
2018,11,7,8,45,812.0,55.5,1.75,16.15,339.5,681.37,546.76
2018,11,7,9,0,840.0,58.0,1.9,16.8,381.0,734.5,584.06
2018,11,7,9,15,858.5,60.0,2.05,17.5,417.5,786.03,619.27
2018,11,7,9,30,877.0,62.0,2.2,18.2,454.0,836.35,652.92
2018,11,7,9,45,889.5,63.5,2.35,18.85,484.5,879.15,680.88
2018,11,7,10,0,902.0,65.0,2.5,19.5,515.0,919.72,707.0
2018,11,7,10,15,911.5,66.5,2.6,20.0,539.5,954.98,729.2
2018,11,7,10,30,921.0,68.0,2.7,20.5,564.0,987.37,749.37
2018,11,7,10,45,927.5,68.0,2.8,21.05,581.0,1011.76,763.96
2018,11,7,11,0,934.0,68.0,2.9,21.6,598.0,1032.81,776.42
2018,11,7,11,15,937.0,69.0,2.95,22.0,608.0,1048.13,785.14
2018,11,7,11,30,940.0,70.0,3.0,22.4,618.0,1059.77,791.61
2018,11,7,11,45,941.0,70.0,3.1,22.75,619.5,1064.32,794.2
2018,11,7,12,0,942.0,70.0,3.2,23.1,621.0,1065.08,794.51
2018,11,7,12,15,940.0,69.5,3.2,23.3,614.5,1058.33,789.63
2018,11,7,12,30,938.0,69.0,3.2,23.5,608.0,1047.84,782.51
2018,11,7,12,45,933.5,68.0,3.25,23.75,594.0,1030.51,771.31
2018,11,7,13,0,929.0,67.0,3.3,24.0,580.0,1009.64,757.9
2018,11,7,13,15,921.5,66.0,3.3,24.05,558.5,982.47,740.54
2018,11,7,13,30,914.0,65.0,3.3,24.1,537.0,952.17,721.09
2018,11,7,13,45,902.5,63.5,3.3,24.15,508.5,914.61,696.61
2018,11,7,14,0,891.0,62.0,3.3,24.2,480.0,874.54,670.23
2018,11,7,14,15,874.0,60.5,3.3,24.05,445.5,827.54,639.2
2018,11,7,14,30,857.0,59.0,3.3,23.9,411.0,778.95,606.54
2018,11,7,14,45,833.5,56.5,3.3,23.75,371.5,722.76,567.68
2018,11,7,15,0,810.0,54.0,3.3,23.6,332.0,672.96,532.62
2018,11,7,15,15,774.5,51.0,3.3,23.6,288.5,606.74,483.67
2018,11,7,15,30,739.0,48.0,3.3,23.6,245.0,541.88,432.26
2018,11,7,15,45,686.0,44.0,2.55,22.25,200.0,467.5,371.8
2018,11,7,16,0,633.0,40.0,1.8,20.9,155.0,397.02,311.99
2018,11,7,16,15,542.5,34.0,1.7,19.7,112.5,311.26,239.35
2018,11,7,16,30,452.0,28.0,1.6,18.5,70.0,234.01,163.75
2018,11,7,16,45,282.0,19.0,1.5,17.3,40.0,131.34,0.0
2018,11,7,17,0,112.0,10.0,1.4,16.1,10.0,40.73,0.0
2018,11,7,17,15,56.0,5.0,1.4,15.75,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
