Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,2.15,8.2,16.5,36.8,0.0
2018,11,8,7,0,184.0,23.0,2.2,8.4,33.0,104.13,0.0
2018,11,8,7,15,310.0,35.5,2.45,9.15,71.5,190.92,142.31
2018,11,8,7,30,436.0,48.0,2.7,9.9,110.0,283.32,229.07
2018,11,8,7,45,518.0,56.5,3.0,10.65,156.0,362.9,300.2
2018,11,8,8,0,600.0,65.0,3.3,11.4,202.0,450.02,375.47
2018,11,8,8,15,653.5,70.5,3.35,12.2,248.0,523.14,436.58
2018,11,8,8,30,707.0,76.0,3.4,13.0,294.0,599.8,498.12
2018,11,8,8,45,746.0,78.5,3.5,13.75,337.0,665.53,548.66
2018,11,8,9,0,785.0,81.0,3.6,14.5,380.0,727.21,593.35
2018,11,8,9,15,813.5,83.0,3.7,15.3,419.0,786.09,634.65
2018,11,8,9,30,842.0,85.0,3.8,16.1,458.0,844.38,674.52
2018,11,8,9,45,867.5,86.0,3.85,16.85,493.0,897.92,709.96
2018,11,8,10,0,893.0,87.0,3.9,17.6,528.0,949.94,743.66
2018,11,8,10,15,907.0,89.0,3.9,18.15,555.5,990.48,769.0
2018,11,8,10,30,921.0,91.0,3.9,18.7,583.0,1028.29,792.23
2018,11,8,10,45,927.0,92.5,3.95,19.2,601.0,1054.61,807.92
2018,11,8,11,0,933.0,94.0,4.0,19.7,619.0,1077.47,821.35
2018,11,8,11,15,936.0,94.5,3.95,20.05,628.5,1092.43,829.24
2018,11,8,11,30,939.0,95.0,3.9,20.4,638.0,1103.62,834.76
2018,11,8,11,45,929.5,97.5,3.9,20.7,636.5,1100.62,831.51
2018,11,8,12,0,920.0,100.0,3.9,21.0,635.0,1093.69,825.94
2018,11,8,12,15,924.0,97.5,3.8,21.25,630.0,1090.65,822.58
2018,11,8,12,30,928.0,95.0,3.7,21.5,625.0,1083.71,816.77
2018,11,8,12,45,941.0,89.0,3.65,21.75,615.5,1065.07,803.73
2018,11,8,13,0,954.0,83.0,3.6,22.0,606.0,1055.11,796.79
2018,11,8,13,15,942.5,83.0,3.5,22.15,583.0,1024.9,776.18
2018,11,8,13,30,931.0,83.0,3.4,22.3,560.0,991.63,753.72
2018,11,8,13,45,914.0,82.0,3.25,22.45,529.5,959.57,731.73
2018,11,8,14,0,897.0,81.0,3.1,22.6,499.0,914.19,700.51
2018,11,8,14,15,874.0,79.5,2.95,22.55,462.0,861.03,664.26
2018,11,8,14,30,851.0,78.0,2.8,22.5,425.0,806.51,626.61
2018,11,8,14,45,817.5,76.0,2.6,22.45,382.5,742.29,581.08
2018,11,8,15,0,784.0,74.0,2.4,22.4,340.0,678.19,534.79
2018,11,8,15,15,742.5,69.5,2.4,22.4,294.5,611.86,485.44
2018,11,8,15,30,701.0,65.0,2.4,22.4,249.0,542.51,431.22
2018,11,8,15,45,623.5,59.5,1.75,20.7,200.5,453.66,360.34
2018,11,8,16,0,546.0,54.0,1.1,19.0,152.0,371.19,291.91
2018,11,8,16,15,391.5,44.0,1.1,18.15,103.5,255.73,197.06
2018,11,8,16,30,237.0,34.0,1.1,17.3,55.0,158.7,109.35
2018,11,8,16,45,138.5,20.0,1.15,16.5,30.5,81.66,0.0
2018,11,8,17,0,40.0,6.0,1.2,15.7,6.0,16.53,0.0
2018,11,8,17,15,20.0,3.0,1.2,15.35,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,11.5,1.35,8.1,16.5,40.84,0.0
2018,11,9,7,0,210.0,23.0,1.3,8.4,33.0,110.61,0.0
2018,11,9,7,15,346.0,33.5,1.25,9.35,72.0,204.81,149.89
2018,11,9,7,30,482.0,44.0,1.2,10.3,111.0,302.2,241.51
2018,11,9,7,45,560.5,51.5,1.15,11.25,157.0,380.97,310.18
2018,11,9,8,0,639.0,59.0,1.1,12.2,203.0,466.93,381.42
2018,11,9,8,15,688.5,64.0,1.05,12.9,248.5,538.5,438.57
2018,11,9,8,30,738.0,69.0,1.0,13.6,294.0,613.24,495.32
2018,11,9,8,45,771.0,73.5,1.0,14.3,337.0,673.18,538.05
2018,11,9,9,0,804.0,78.0,1.0,15.0,380.0,738.88,582.59
2018,11,9,9,15,790.5,89.5,1.0,15.8,411.0,780.68,608.51
2018,11,9,9,30,777.0,101.0,1.0,16.6,442.0,813.88,628.06
2018,11,9,9,45,746.0,118.0,1.05,17.35,464.0,834.06,639.29
2018,11,9,10,0,715.0,135.0,1.1,18.1,486.0,848.93,646.97
2018,11,9,10,15,728.0,138.5,1.1,18.6,510.5,886.21,669.67
2018,11,9,10,30,741.0,142.0,1.1,19.1,535.0,921.21,690.25
2018,11,9,10,45,749.0,144.5,1.1,19.6,552.5,947.71,705.07
2018,11,9,11,0,757.0,147.0,1.1,20.1,570.0,971.34,718.07
2018,11,9,11,15,761.0,148.5,1.1,20.4,579.5,986.8,726.39
2018,11,9,11,30,765.0,150.0,1.1,20.7,589.0,999.03,732.85
2018,11,9,11,45,764.5,150.5,1.1,21.0,590.5,1002.24,733.73
2018,11,9,12,0,764.0,151.0,1.1,21.3,592.0,1002.09,732.76
2018,11,9,12,15,763.5,149.5,1.15,21.55,586.5,996.36,729.52
2018,11,9,12,30,763.0,148.0,1.2,21.8,581.0,987.29,724.35
2018,11,9,12,45,760.0,146.5,1.2,22.0,569.0,972.43,714.88
2018,11,9,13,0,757.0,145.0,1.2,22.2,557.0,954.4,703.56
2018,11,9,13,15,745.0,142.5,1.25,22.2,535.0,923.53,685.3
2018,11,9,13,30,733.0,140.0,1.3,22.2,513.0,890.11,665.32
2018,11,9,13,45,694.0,139.0,1.3,22.25,477.0,831.24,627.16
2018,11,9,14,0,655.0,138.0,1.3,22.3,441.0,771.74,588.15
2018,11,9,14,15,650.5,131.0,1.25,22.05,413.0,735.47,564.73
2018,11,9,14,30,646.0,124.0,1.2,21.8,385.0,697.18,539.27
2018,11,9,14,45,611.5,117.5,1.2,21.55,345.0,634.4,495.57
2018,11,9,15,0,577.0,111.0,1.2,21.3,305.0,569.09,448.6
2018,11,9,15,15,521.0,102.0,1.2,21.3,259.5,493.07,391.31
2018,11,9,15,30,465.0,93.0,1.2,21.3,214.0,421.24,335.32
2018,11,9,15,45,324.5,80.0,1.05,19.5,156.5,300.96,240.74
2018,11,9,16,0,184.0,67.0,0.9,17.7,99.0,184.14,146.04
2018,11,9,16,15,123.0,49.5,0.95,17.0,68.0,126.39,96.88
2018,11,9,16,30,62.0,32.0,1.0,16.3,37.0,66.89,43.05
2018,11,9,16,45,35.5,17.5,1.1,15.6,20.0,26.25,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.9,3.0,2.36,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.55,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,6,45,27.5,7.0,0.9,8.05,8.0,13.86,0.0
2018,11,10,7,0,55.0,14.0,0.9,7.9,16.0,39.13,0.0
2018,11,10,7,15,122.5,31.5,0.9,8.2,45.5,99.58,70.37
2018,11,10,7,30,190.0,49.0,0.9,8.5,75.0,168.7,135.47
2018,11,10,7,45,249.0,66.5,0.85,8.85,113.5,230.42,190.23
2018,11,10,8,0,308.0,84.0,0.8,9.2,152.0,298.28,248.64
2018,11,10,8,15,358.5,98.5,0.95,9.75,194.0,363.13,303.33
2018,11,10,8,30,409.0,113.0,1.1,10.3,236.0,432.39,360.0
2018,11,10,8,45,446.0,124.5,1.2,10.85,276.0,492.41,407.45
2018,11,10,9,0,483.0,136.0,1.3,11.4,316.0,554.63,455.29
2018,11,10,9,15,512.5,144.5,1.35,12.1,352.5,609.16,495.38
2018,11,10,9,30,542.0,153.0,1.4,12.8,389.0,664.39,534.97
2018,11,10,9,45,565.5,159.0,1.4,13.5,420.0,711.82,567.4
2018,11,10,10,0,589.0,165.0,1.4,14.2,451.0,758.77,598.54
2018,11,10,10,15,605.5,168.0,1.4,14.95,474.5,794.86,621.0
2018,11,10,10,30,622.0,171.0,1.4,15.7,498.0,829.43,642.17
2018,11,10,10,45,634.0,172.5,1.4,16.45,515.0,863.0,662.37
2018,11,10,11,0,646.0,174.0,1.4,17.2,532.0,888.11,676.59
2018,11,10,11,15,647.5,174.5,1.35,17.6,538.5,898.98,681.44
2018,11,10,11,30,649.0,175.0,1.3,18.0,545.0,906.87,684.53
2018,11,10,11,45,655.5,175.5,1.3,18.4,550.0,916.88,689.94
2018,11,10,12,0,662.0,176.0,1.3,18.8,555.0,923.87,693.42
2018,11,10,12,15,631.0,184.0,1.4,18.95,542.5,890.03,671.95
2018,11,10,12,30,600.0,192.0,1.5,19.1,530.0,862.27,654.85
2018,11,10,12,45,555.0,200.5,1.6,19.2,507.5,818.89,626.19
2018,11,10,13,0,510.0,209.0,1.7,19.3,485.0,774.05,595.75
2018,11,10,13,15,498.5,203.5,1.7,19.3,464.5,745.46,576.61
2018,11,10,13,30,487.0,198.0,1.7,19.3,444.0,715.3,556.05
2018,11,10,13,45,470.5,190.5,1.7,19.3,417.5,677.06,529.47
2018,11,10,14,0,454.0,183.0,1.7,19.3,391.0,637.98,501.99
2018,11,10,14,15,432.5,172.0,1.55,19.0,358.5,590.38,467.41
2018,11,10,14,30,411.0,161.0,1.4,18.7,326.0,542.87,432.4
2018,11,10,14,45,382.5,148.0,1.2,18.35,289.5,472.47,379.5
2018,11,10,15,0,354.0,135.0,1.0,18.0,253.0,420.58,339.4
2018,11,10,15,15,305.5,119.0,1.0,18.0,211.0,353.27,286.43
2018,11,10,15,30,257.0,103.0,1.0,18.0,169.0,290.12,235.37
2018,11,10,15,45,195.0,84.0,0.95,16.6,128.5,219.77,178.02
2018,11,10,16,0,133.0,65.0,0.9,15.2,88.0,155.58,124.2
2018,11,10,16,15,94.5,45.5,0.95,14.8,59.5,107.98,82.75
2018,11,10,16,30,56.0,26.0,1.0,14.4,31.0,54.79,33.68
2018,11,10,16,45,32.0,14.0,1.05,13.95,16.5,22.31,0.0
2018,11,10,17,0,8.0,2.0,1.1,13.5,2.0,1.57,0.0
2018,11,10,17,15,4.0,1.0,1.1,13.25,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,6,45,55.5,8.5,1.75,5.6,11.0,6.69,0.0
2018,11,11,7,0,111.0,17.0,1.8,5.8,22.0,53.24,0.0
2018,11,11,7,15,226.0,32.5,1.95,6.75,57.5,155.37,110.01
2018,11,11,7,30,341.0,48.0,2.1,7.7,93.0,239.74,193.89
2018,11,11,7,45,427.5,58.5,2.3,8.65,137.0,317.02,263.28
2018,11,11,8,0,514.0,69.0,2.5,9.6,181.0,404.18,338.69
2018,11,11,8,15,575.0,76.0,2.6,10.45,226.5,479.75,402.3
2018,11,11,8,30,636.0,83.0,2.7,11.3,272.0,559.67,467.04
2018,11,11,8,45,681.5,86.5,2.75,12.1,315.0,628.51,520.72
2018,11,11,9,0,727.0,90.0,2.8,12.9,358.0,699.17,572.58
2018,11,11,9,15,745.5,96.0,2.75,13.75,394.5,752.26,608.85
2018,11,11,9,30,764.0,102.0,2.7,14.6,431.0,804.39,643.44
2018,11,11,9,45,773.5,107.0,2.65,15.45,460.5,846.14,669.6
2018,11,11,10,0,783.0,112.0,2.6,16.3,490.0,885.76,693.73
2018,11,11,10,15,795.0,114.0,2.45,16.95,514.0,921.83,714.51
2018,11,11,10,30,807.0,116.0,2.3,17.6,538.0,955.41,733.08
2018,11,11,10,45,722.0,133.0,2.2,18.2,519.5,908.53,697.09
2018,11,11,11,0,637.0,150.0,2.1,18.8,501.0,854.75,657.28
2018,11,11,11,15,694.0,139.0,2.05,19.25,527.0,908.58,692.78
2018,11,11,11,30,751.0,128.0,2.0,19.7,553.0,959.69,724.68
2018,11,11,11,45,743.0,126.5,1.95,20.1,548.0,952.76,717.61
2018,11,11,12,0,735.0,125.0,1.9,20.5,543.0,942.6,709.22
2018,11,11,12,15,731.5,121.0,1.9,20.7,533.5,930.84,701.09
2018,11,11,12,30,728.0,117.0,1.9,20.9,524.0,916.0,691.05
2018,11,11,12,45,696.0,123.0,1.95,21.1,504.5,882.02,668.72
2018,11,11,13,0,664.0,129.0,2.0,21.3,485.0,845.67,644.82
2018,11,11,13,15,714.0,121.5,2.0,21.35,491.0,870.78,663.07
2018,11,11,13,30,764.0,114.0,2.0,21.4,497.0,890.82,677.3
2018,11,11,13,45,778.5,107.5,2.0,21.45,479.5,874.18,666.66
2018,11,11,14,0,793.0,101.0,2.0,21.5,462.0,853.84,653.87
2018,11,11,14,15,772.5,97.0,1.9,21.3,427.0,803.15,619.58
2018,11,11,14,30,752.0,93.0,1.8,21.1,392.0,751.33,584.24
2018,11,11,14,45,723.0,88.0,1.7,20.95,352.0,690.98,541.98
2018,11,11,15,0,694.0,83.0,1.6,20.8,312.0,630.86,498.87
2018,11,11,15,15,650.0,77.5,1.6,20.8,268.5,560.56,445.8
2018,11,11,15,30,606.0,72.0,1.6,20.8,225.0,492.56,392.54
2018,11,11,15,45,542.5,63.5,1.35,18.95,180.5,413.04,329.81
2018,11,11,16,0,479.0,55.0,1.1,17.1,136.0,338.76,268.56
2018,11,11,16,15,378.5,43.0,1.15,16.45,95.0,250.18,193.08
2018,11,11,16,30,278.0,31.0,1.2,15.8,54.0,170.62,110.19
2018,11,11,16,45,156.5,18.5,1.25,15.15,29.5,70.03,0.0
2018,11,11,17,0,35.0,6.0,1.3,14.5,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,1.35,14.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,1.6,5.9,11.0,6.69,0.0
2018,11,12,7,0,128.0,17.0,1.6,6.1,22.0,59.42,0.0
2018,11,12,7,15,245.0,31.0,1.7,7.2,56.5,160.67,110.17
2018,11,12,7,30,362.0,45.0,1.8,8.3,91.0,246.08,197.81
2018,11,12,7,45,439.0,55.5,1.95,9.4,133.5,320.76,264.9
2018,11,12,8,0,516.0,66.0,2.1,10.5,176.0,402.79,335.54
2018,11,12,8,15,566.5,74.0,2.15,11.3,219.5,472.56,394.01
2018,11,12,8,30,617.0,82.0,2.2,12.1,263.0,545.81,452.98
2018,11,12,8,45,651.5,88.5,2.3,12.9,304.0,608.94,502.01
2018,11,12,9,0,686.0,95.0,2.4,13.7,345.0,673.22,549.45
2018,11,12,9,15,701.5,102.0,2.35,14.45,380.0,723.4,583.78
2018,11,12,9,30,717.0,109.0,2.3,15.2,415.0,772.5,616.41
2018,11,12,9,45,722.0,116.5,2.3,16.0,443.5,811.55,641.21
2018,11,12,10,0,727.0,124.0,2.3,16.8,472.0,848.33,664.0
2018,11,12,10,15,741.5,127.0,2.25,17.4,497.0,886.61,687.52
2018,11,12,10,30,756.0,130.0,2.2,18.0,522.0,922.69,709.1
2018,11,12,10,45,766.5,131.0,2.15,18.6,539.5,950.12,724.49
2018,11,12,11,0,777.0,132.0,2.1,19.2,557.0,974.74,737.91
2018,11,12,11,15,783.0,132.5,2.0,19.8,567.0,991.25,745.26
2018,11,12,11,30,789.0,133.0,1.9,20.4,577.0,1004.54,750.52
2018,11,12,11,45,792.0,132.5,1.8,20.95,579.0,1010.28,751.03
2018,11,12,12,0,795.0,132.0,1.7,21.5,581.0,1012.64,749.5
2018,11,12,12,15,781.5,135.0,1.6,21.8,573.0,998.87,738.38
2018,11,12,12,30,768.0,138.0,1.5,22.1,565.0,981.83,725.49
2018,11,12,12,45,746.5,141.0,1.35,22.4,547.5,953.66,704.76
2018,11,12,13,0,725.0,144.0,1.2,22.7,530.0,922.73,682.45
2018,11,12,13,15,715.5,141.0,1.1,22.75,509.5,894.5,663.42
2018,11,12,13,30,706.0,138.0,1.0,22.8,489.0,863.72,642.69
2018,11,12,13,45,692.5,133.0,0.9,22.8,461.5,824.84,616.69
2018,11,12,14,0,679.0,128.0,0.8,22.8,434.0,784.07,589.34
2018,11,12,14,15,656.5,122.5,0.75,22.55,400.5,733.5,556.33
2018,11,12,14,30,634.0,117.0,0.7,22.3,367.0,682.15,522.26
2018,11,12,14,45,603.5,109.5,0.6,22.05,328.0,622.25,480.37
2018,11,12,15,0,573.0,102.0,0.5,21.8,289.0,562.92,437.38
2018,11,12,15,15,527.5,93.0,0.5,21.8,247.0,489.44,383.28
2018,11,12,15,30,482.0,84.0,0.5,21.8,205.0,424.01,333.16
2018,11,12,15,45,418.5,72.5,0.6,20.25,162.5,348.91,275.82
2018,11,12,16,0,355.0,61.0,0.7,18.7,120.0,279.98,220.31
2018,11,12,16,15,258.5,46.0,0.75,18.1,82.0,198.12,151.2
2018,11,12,16,30,162.0,31.0,0.8,17.5,44.0,124.09,76.04
2018,11,12,16,45,89.5,17.0,0.85,16.9,23.5,45.24,0.0
2018,11,12,17,0,17.0,3.0,0.9,16.3,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,0.9,15.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.0,1.25,8.5,5.0,0.0,0.0
2018,11,13,7,0,13.0,10.0,1.2,8.5,10.0,12.55,0.0
2018,11,13,7,15,6.5,20.0,1.15,8.9,20.0,19.67,8.26
2018,11,13,7,30,0.0,30.0,1.1,9.3,30.0,22.93,13.63
2018,11,13,7,45,0.0,42.5,1.1,9.7,42.5,33.54,23.19
2018,11,13,8,0,0.0,55.0,1.1,10.1,55.0,44.07,32.55
2018,11,13,8,15,7.5,79.0,1.3,10.75,81.0,71.42,56.38
2018,11,13,8,30,15.0,103.0,1.5,11.4,107.0,99.85,80.84
2018,11,13,8,45,23.0,119.5,1.7,12.0,127.0,121.12,98.96
2018,11,13,9,0,31.0,136.0,1.9,12.6,147.0,156.77,128.86
2018,11,13,9,15,23.0,143.0,1.85,13.25,151.5,142.74,116.31
2018,11,13,9,30,15.0,150.0,1.8,13.9,156.0,141.96,114.9
2018,11,13,9,45,23.0,152.0,1.8,14.55,162.5,149.82,121.27
2018,11,13,10,0,31.0,154.0,1.8,15.2,169.0,173.41,140.48
2018,11,13,10,15,74.5,187.0,1.8,15.8,225.0,252.02,205.16
2018,11,13,10,30,118.0,220.0,1.8,16.4,281.0,356.08,287.54
2018,11,13,10,45,97.5,227.0,1.8,17.05,278.5,323.29,259.83
2018,11,13,11,0,77.0,234.0,1.8,17.7,276.0,311.73,249.26
2018,11,13,11,15,64.5,232.5,1.8,17.9,268.0,297.24,237.17
2018,11,13,11,30,52.0,231.0,1.8,18.1,260.0,282.62,224.99
2018,11,13,11,45,76.0,236.0,1.8,18.3,278.5,313.21,249.71
2018,11,13,12,0,100.0,241.0,1.8,18.5,297.0,343.91,274.1
2018,11,13,12,15,56.0,216.0,1.6,18.4,247.5,268.71,213.69
2018,11,13,12,30,12.0,191.0,1.4,18.3,198.0,175.78,138.52
2018,11,13,12,45,17.5,194.5,1.2,18.15,204.0,185.28,146.72
2018,11,13,13,0,23.0,198.0,1.0,18.0,210.0,194.88,154.65
2018,11,13,13,15,62.0,195.0,0.9,17.85,226.0,249.81,199.92
2018,11,13,13,30,101.0,192.0,0.8,17.7,242.0,303.91,243.42
2018,11,13,13,45,124.5,188.5,0.7,17.6,246.5,319.56,256.06
2018,11,13,14,0,148.0,185.0,0.6,17.5,251.0,333.77,267.68
2018,11,13,14,15,231.5,163.0,0.6,17.15,257.5,393.19,316.2
2018,11,13,14,30,315.0,141.0,0.6,16.8,264.0,425.85,343.41
2018,11,13,14,45,420.0,116.0,0.6,16.45,262.5,483.33,388.94
2018,11,13,15,0,525.0,91.0,0.6,16.1,261.0,518.1,416.16
2018,11,13,15,15,410.0,88.5,0.6,16.1,210.0,405.04,327.74
2018,11,13,15,30,295.0,86.0,0.6,16.1,159.0,309.26,251.06
2018,11,13,15,45,254.5,72.0,0.75,15.3,126.0,254.1,206.37
2018,11,13,16,0,214.0,58.0,0.9,14.5,93.0,190.84,153.19
2018,11,13,16,15,164.5,42.5,0.95,14.15,64.5,139.01,107.1
2018,11,13,16,30,115.0,27.0,1.0,13.8,36.0,98.83,58.25
2018,11,13,16,45,66.5,14.5,1.05,13.45,19.0,35.19,0.0
2018,11,13,17,0,18.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,13,17,15,9.0,1.0,1.1,12.9,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,45,33.5,6.5,1.2,6.0,7.5,0.0,0.0
2018,11,14,7,0,67.0,13.0,1.2,6.0,15.0,34.4,0.0
2018,11,14,7,15,150.0,29.5,1.15,6.75,44.5,117.66,72.79
2018,11,14,7,30,233.0,46.0,1.1,7.5,74.0,187.9,149.89
2018,11,14,7,45,298.0,61.5,1.1,8.2,113.0,252.54,208.38
2018,11,14,8,0,363.0,77.0,1.1,8.9,152.0,324.14,270.43
2018,11,14,8,15,411.0,90.0,1.2,9.6,193.0,388.41,324.83
2018,11,14,8,30,459.0,103.0,1.3,10.3,234.0,456.76,380.68
2018,11,14,8,45,492.0,113.5,1.45,11.0,272.5,514.9,426.85
2018,11,14,9,0,525.0,124.0,1.6,11.7,311.0,574.76,473.05
2018,11,14,9,15,563.5,129.0,1.65,12.45,348.5,634.07,517.03
2018,11,14,9,30,602.0,134.0,1.7,13.2,386.0,694.61,560.14
2018,11,14,9,45,636.5,134.0,1.75,14.0,418.0,754.21,600.94
2018,11,14,10,0,671.0,134.0,1.8,14.8,450.0,807.76,636.45
2018,11,14,10,15,687.5,137.0,1.9,15.55,475.0,846.63,661.6
2018,11,14,10,30,704.0,140.0,2.0,16.3,500.0,883.53,685.24
2018,11,14,10,45,715.0,141.5,2.15,17.05,517.0,911.21,702.83
2018,11,14,11,0,726.0,143.0,2.3,17.8,534.0,936.24,718.62
2018,11,14,11,15,731.0,143.0,2.3,18.25,542.5,950.73,726.54
2018,11,14,11,30,736.0,143.0,2.3,18.7,551.0,962.15,732.58
2018,11,14,11,45,738.5,143.0,2.3,19.2,553.5,967.87,734.77
2018,11,14,12,0,741.0,143.0,2.3,19.7,556.0,970.37,735.0
2018,11,14,12,15,722.5,147.0,2.3,19.95,546.5,952.68,722.51
2018,11,14,12,30,704.0,151.0,2.3,20.2,537.0,931.9,708.26
2018,11,14,12,45,675.0,156.0,2.25,20.5,519.0,898.73,685.05
2018,11,14,13,0,646.0,161.0,2.2,20.8,501.0,863.02,660.23
2018,11,14,13,15,634.0,158.0,2.15,20.85,480.5,833.81,640.53
2018,11,14,13,30,622.0,155.0,2.1,20.9,460.0,795.63,614.43
2018,11,14,13,45,604.5,149.5,2.1,20.9,432.5,755.36,587.26
2018,11,14,14,0,587.0,144.0,2.1,20.9,405.0,713.93,558.93
2018,11,14,14,15,563.0,137.5,1.9,20.6,372.5,664.94,523.97
2018,11,14,14,30,539.0,131.0,1.7,20.3,340.0,615.83,487.89
2018,11,14,14,45,507.0,122.0,1.55,19.95,302.5,557.92,444.9
2018,11,14,15,0,475.0,113.0,1.4,19.6,265.0,501.3,401.88
2018,11,14,15,15,396.5,101.5,1.4,19.6,216.5,411.89,332.19
2018,11,14,15,30,318.0,90.0,1.4,19.6,168.0,329.1,265.76
2018,11,14,15,45,294.0,75.0,1.25,17.85,136.0,281.27,227.02
2018,11,14,16,0,270.0,60.0,1.1,16.1,104.0,235.65,188.14
2018,11,14,16,15,193.0,43.0,1.1,15.6,69.5,165.04,126.57
2018,11,14,16,30,116.0,26.0,1.1,15.1,35.0,97.65,54.26
2018,11,14,16,45,61.0,13.5,1.15,14.6,18.0,32.53,0.0
2018,11,14,17,0,6.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.15,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,6.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,6.0,11.0,22.68,0.0
2018,11,15,7,15,109.5,27.0,1.3,6.75,38.0,87.73,49.35
2018,11,15,7,30,178.0,44.0,1.3,7.5,65.0,159.85,126.77
2018,11,15,7,45,241.5,61.0,1.3,8.2,102.5,222.49,183.57
2018,11,15,8,0,305.0,78.0,1.3,8.9,140.0,291.88,244.09
2018,11,15,8,15,355.5,92.5,1.5,9.55,180.5,356.43,299.43
2018,11,15,8,30,406.0,107.0,1.7,10.2,221.0,425.41,356.82
2018,11,15,8,45,445.0,117.0,1.85,10.85,259.5,484.9,404.85
2018,11,15,9,0,484.0,127.0,2.0,11.5,298.0,546.78,453.42
2018,11,15,9,15,508.5,136.0,1.95,12.15,332.0,597.68,491.1
2018,11,15,9,30,533.0,145.0,1.9,12.8,366.0,648.94,527.94
2018,11,15,9,45,549.5,152.5,1.9,13.45,395.0,691.45,557.5
2018,11,15,10,0,566.0,160.0,1.9,14.1,424.0,733.13,585.76
2018,11,15,10,15,583.0,164.0,1.95,14.8,448.0,770.13,610.2
2018,11,15,10,30,600.0,168.0,2.0,15.5,472.0,805.77,633.38
2018,11,15,10,45,612.5,170.0,2.05,16.15,489.5,833.01,650.51
2018,11,15,11,0,625.0,172.0,2.1,16.8,507.0,858.2,666.19
2018,11,15,11,15,632.5,172.5,2.05,17.25,516.5,881.59,680.14
2018,11,15,11,30,640.0,173.0,2.0,17.7,526.0,895.6,687.58
2018,11,15,11,45,643.5,171.5,2.0,18.15,527.5,900.69,689.6
2018,11,15,12,0,647.0,170.0,2.0,18.6,529.0,902.78,689.8
2018,11,15,12,15,625.0,175.5,1.95,18.8,519.0,875.56,670.23
2018,11,15,12,30,603.0,181.0,1.9,19.0,509.0,854.4,655.24
2018,11,15,12,45,570.5,186.0,1.9,19.2,490.5,819.91,631.49
2018,11,15,13,0,538.0,191.0,1.9,19.4,472.0,783.74,605.93
2018,11,15,13,15,527.0,186.0,1.9,19.45,452.0,755.85,587.0
2018,11,15,13,30,516.0,181.0,1.9,19.5,432.0,726.31,566.67
2018,11,15,13,45,500.0,173.5,1.9,19.5,406.0,687.97,539.93
2018,11,15,14,0,484.0,166.0,1.9,19.5,380.0,648.7,512.2
2018,11,15,14,15,461.5,157.0,1.7,19.2,348.5,601.58,477.57
2018,11,15,14,30,439.0,148.0,1.5,18.9,317.0,554.54,442.5
2018,11,15,14,45,409.5,136.0,1.3,18.55,281.0,499.23,400.57
2018,11,15,15,0,380.0,124.0,1.1,18.2,245.0,445.26,358.81
2018,11,15,15,15,339.5,110.0,1.1,18.2,206.5,383.31,310.16
2018,11,15,15,30,299.0,96.0,1.1,18.2,168.0,311.95,252.91
2018,11,15,15,45,250.0,78.0,1.1,16.45,130.0,247.98,201.1
2018,11,15,16,0,201.0,60.0,1.1,14.7,92.0,188.67,151.18
2018,11,15,16,15,139.5,41.5,1.15,14.2,60.5,127.45,97.34
2018,11,15,16,30,78.0,23.0,1.2,13.7,29.0,67.79,34.08
2018,11,15,16,45,41.0,12.0,1.2,13.2,15.0,24.23,0.0
2018,11,15,17,0,4.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.5,1.3,5.15,6.0,0.0,0.0
2018,11,16,7,0,51.0,11.0,1.3,5.2,12.0,27.09,0.0
2018,11,16,7,15,134.0,26.5,1.3,6.05,39.5,105.61,54.85
2018,11,16,7,30,217.0,42.0,1.3,6.9,67.0,176.38,139.76
2018,11,16,7,45,288.5,57.0,1.35,7.7,105.5,242.98,200.72
2018,11,16,8,0,360.0,72.0,1.4,8.5,144.0,317.28,265.62
2018,11,16,8,15,413.5,83.5,1.45,9.15,184.5,383.06,321.82
2018,11,16,8,30,467.0,95.0,1.5,9.8,225.0,453.49,379.87
2018,11,16,8,45,506.5,103.5,1.6,10.5,264.0,514.29,428.42
2018,11,16,9,0,546.0,112.0,1.7,11.2,303.0,577.37,477.27
2018,11,16,9,15,555.5,123.0,1.65,11.95,334.5,620.91,508.29
2018,11,16,9,30,565.0,134.0,1.6,12.7,366.0,663.51,537.6
2018,11,16,9,45,561.0,146.5,1.55,13.45,391.5,694.81,557.54
2018,11,16,10,0,557.0,159.0,1.5,14.2,417.0,723.88,575.53
2018,11,16,10,15,574.5,163.0,1.5,14.85,441.0,761.11,599.74
2018,11,16,10,30,592.0,167.0,1.5,15.5,465.0,797.02,622.55
2018,11,16,10,45,605.0,169.0,1.5,16.2,482.0,824.59,639.12
2018,11,16,11,0,618.0,171.0,1.5,16.9,499.0,850.16,654.26
2018,11,16,11,15,626.0,171.5,1.45,17.35,509.0,866.72,663.13
2018,11,16,11,30,634.0,172.0,1.4,17.8,519.0,888.42,675.6
2018,11,16,11,45,639.0,171.0,1.35,18.25,522.0,895.54,678.13
2018,11,16,12,0,644.0,170.0,1.3,18.7,525.0,899.69,678.96
2018,11,16,12,15,650.5,166.0,1.25,19.0,521.0,899.4,677.36
2018,11,16,12,30,657.0,162.0,1.2,19.3,517.0,896.04,673.91
2018,11,16,12,45,663.0,155.5,1.15,19.6,506.5,886.54,666.56
2018,11,16,13,0,669.0,149.0,1.1,19.9,496.0,873.92,657.35
2018,11,16,13,15,659.0,145.5,1.0,20.05,476.0,845.92,637.57
2018,11,16,13,30,649.0,142.0,0.9,20.2,456.0,815.57,616.44
2018,11,16,13,45,634.0,137.0,0.85,20.35,429.5,777.0,590.45
2018,11,16,14,0,619.0,132.0,0.8,20.5,403.0,736.77,563.22
2018,11,16,14,15,596.0,126.0,0.7,20.35,370.5,687.36,529.23
2018,11,16,14,30,573.0,120.0,0.6,20.2,338.0,631.9,490.52
2018,11,16,14,45,542.0,112.0,0.5,20.05,301.5,574.67,449.08
2018,11,16,15,0,511.0,104.0,0.4,19.9,265.0,518.55,407.38
2018,11,16,15,15,465.5,94.5,0.4,19.9,225.0,452.29,357.49
2018,11,16,15,30,420.0,85.0,0.4,19.9,185.0,389.35,308.42
2018,11,16,15,45,359.5,71.5,0.45,18.7,145.0,316.79,251.55
2018,11,16,16,0,299.0,58.0,0.5,17.5,105.0,250.15,196.89
2018,11,16,16,15,204.0,42.0,0.5,17.1,69.5,170.57,128.68
2018,11,16,16,30,109.0,26.0,0.5,16.7,34.0,86.02,40.57
2018,11,16,16,45,58.0,13.5,0.5,16.3,17.5,31.64,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.5,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,7.25,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,7.2,12.0,31.09,0.0
2018,11,17,7,15,158.5,26.0,1.0,7.75,40.5,114.58,51.58
2018,11,17,7,30,255.0,41.0,1.0,8.3,69.0,193.71,151.83
2018,11,17,7,45,333.5,54.0,1.0,8.85,108.5,263.49,215.89
2018,11,17,8,0,412.0,67.0,1.0,9.4,148.0,341.85,283.74
2018,11,17,8,15,468.0,76.0,1.0,9.95,188.5,408.78,340.21
2018,11,17,8,30,524.0,85.0,1.0,10.5,229.0,484.98,401.71
2018,11,17,8,45,564.5,92.0,1.05,11.1,268.5,548.96,451.63
2018,11,17,9,0,605.0,99.0,1.1,11.7,308.0,614.74,501.23
2018,11,17,9,15,650.5,100.0,1.05,12.55,346.5,679.67,546.01
2018,11,17,9,30,696.0,101.0,1.0,13.4,385.0,745.53,589.71
2018,11,17,9,45,738.0,98.0,0.95,14.25,419.0,804.11,626.63
2018,11,17,10,0,780.0,95.0,0.9,15.1,453.0,862.26,662.07
2018,11,17,10,15,792.0,96.5,0.85,15.7,476.5,890.82,677.15
2018,11,17,10,30,804.0,98.0,0.8,16.3,500.0,923.53,695.12
2018,11,17,10,45,812.5,100.0,0.8,16.95,517.5,950.74,710.0
2018,11,17,11,0,821.0,102.0,0.8,17.6,535.0,975.01,722.94
2018,11,17,11,15,826.0,102.0,0.8,17.95,544.5,990.33,730.96
2018,11,17,11,30,831.0,102.0,0.8,18.3,554.0,1002.34,737.1
2018,11,17,11,45,832.5,102.0,0.8,18.7,556.0,1007.39,738.85
2018,11,17,12,0,834.0,102.0,0.8,19.1,558.0,1008.99,738.67
2018,11,17,12,15,801.5,112.0,0.8,19.25,546.5,983.91,722.42
2018,11,17,12,30,769.0,122.0,0.8,19.4,535.0,965.03,710.63
2018,11,17,12,45,721.5,134.0,0.85,19.55,514.0,921.96,684.11
2018,11,17,13,0,674.0,146.0,0.9,19.7,493.0,875.92,655.58
2018,11,17,13,15,664.0,142.0,0.95,19.7,473.0,847.37,638.73
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,816.5,619.86
2018,11,17,13,45,638.5,133.5,1.0,19.7,426.5,777.93,594.8
2018,11,17,14,0,623.0,129.0,1.0,19.7,400.0,737.74,568.36
2018,11,17,14,15,600.0,123.0,1.05,19.5,367.5,688.29,535.93
2018,11,17,14,30,577.0,117.0,1.1,19.3,335.0,638.25,502.27
2018,11,17,14,45,545.5,109.5,1.1,19.1,298.5,575.14,456.91
2018,11,17,15,0,514.0,102.0,1.1,18.9,262.0,519.14,415.35
2018,11,17,15,15,468.0,92.0,1.1,18.9,222.0,451.83,363.28
2018,11,17,15,30,422.0,82.0,1.1,18.9,182.0,387.89,312.13
2018,11,17,15,45,356.0,69.5,1.0,17.25,142.0,313.16,252.04
2018,11,17,16,0,290.0,57.0,0.9,15.6,102.0,244.96,195.01
2018,11,17,16,15,208.0,41.5,0.95,14.8,68.0,172.63,131.48
2018,11,17,16,30,126.0,26.0,1.0,14.0,34.0,101.52,45.11
2018,11,17,16,45,66.0,13.5,1.1,13.2,17.5,34.65,0.0
2018,11,17,17,0,6.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.2,12.0,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
