Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.0,0.6,7.55,5.5,0.0,0.0
2018,11,18,7,0,47.0,10.0,0.6,7.5,11.0,24.88,0.0
2018,11,18,7,15,129.0,25.5,0.65,7.85,37.5,100.94,36.07
2018,11,18,7,30,211.0,41.0,0.7,8.2,64.0,173.44,134.7
2018,11,18,7,45,291.5,56.0,0.75,8.55,103.0,244.19,199.64
2018,11,18,8,0,372.0,71.0,0.8,8.9,142.0,323.71,268.6
2018,11,18,8,15,367.0,84.0,0.85,9.25,168.5,354.76,296.16
2018,11,18,8,30,362.0,97.0,0.9,9.6,195.0,384.77,321.71
2018,11,18,8,45,448.5,103.5,0.9,9.95,244.0,472.48,392.68
2018,11,18,9,0,535.0,110.0,0.9,10.3,293.0,566.77,465.63
2018,11,18,9,15,593.0,111.5,0.95,10.95,334.5,644.72,522.87
2018,11,18,9,30,651.0,113.0,1.0,11.6,376.0,720.31,575.92
2018,11,18,9,45,681.5,114.5,1.05,12.3,408.0,773.15,611.1
2018,11,18,10,0,712.0,116.0,1.1,13.0,440.0,825.27,645.28
2018,11,18,10,15,729.5,117.5,1.2,13.65,464.5,864.15,670.52
2018,11,18,10,30,747.0,119.0,1.3,14.3,489.0,901.03,694.31
2018,11,18,10,45,760.5,118.5,1.4,15.0,506.5,929.36,711.98
2018,11,18,11,0,774.0,118.0,1.5,15.7,524.0,955.03,727.9
2018,11,18,11,15,780.5,119.0,1.5,16.25,534.5,972.63,737.36
2018,11,18,11,30,787.0,120.0,1.5,16.8,545.0,987.13,744.9
2018,11,18,11,45,790.5,119.0,1.55,17.35,547.5,992.89,747.58
2018,11,18,12,0,794.0,118.0,1.6,17.9,550.0,995.33,748.34
2018,11,18,12,15,764.5,126.5,1.55,18.2,539.0,972.43,731.73
2018,11,18,12,30,735.0,135.0,1.5,18.5,528.0,946.15,713.32
2018,11,18,12,45,682.5,142.5,1.45,18.85,500.5,892.64,676.6
2018,11,18,13,0,630.0,150.0,1.4,19.2,473.0,837.0,638.5
2018,11,18,13,15,626.0,146.5,1.3,19.35,456.5,815.62,623.6
2018,11,18,13,30,622.0,143.0,1.2,19.5,440.0,791.76,606.64
2018,11,18,13,45,603.0,140.0,1.1,19.6,414.5,752.27,578.96
2018,11,18,14,0,584.0,137.0,1.0,19.7,389.0,705.43,546.1
2018,11,18,14,15,554.5,128.5,0.9,19.55,353.0,649.71,507.09
2018,11,18,14,30,525.0,120.0,0.8,19.4,317.0,594.32,467.32
2018,11,18,14,45,496.5,112.5,0.65,19.2,283.5,541.61,428.02
2018,11,18,15,0,468.0,105.0,0.5,19.0,250.0,489.92,388.53
2018,11,18,15,15,380.0,94.0,0.5,19.0,200.5,394.84,315.53
2018,11,18,15,30,292.0,83.0,0.5,19.0,151.0,307.28,246.25
2018,11,18,15,45,252.0,69.5,0.65,17.55,119.5,253.14,203.2
2018,11,18,16,0,212.0,56.0,0.8,16.1,88.0,203.0,161.06
2018,11,18,16,15,139.5,40.0,0.9,15.35,58.0,127.74,95.94
2018,11,18,16,30,67.0,24.0,1.0,14.6,28.0,65.39,24.02
2018,11,18,16,45,36.5,12.5,1.05,13.85,14.5,23.19,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.2,6.9,8.0,14.26,0.0
2018,11,19,7,15,75.5,23.0,1.3,7.7,29.5,66.88,14.69
2018,11,19,7,30,129.0,38.0,1.4,8.5,51.0,120.13,91.68
2018,11,19,7,45,199.5,51.0,1.5,9.25,83.0,189.67,154.95
2018,11,19,8,0,270.0,64.0,1.6,10.0,115.0,256.21,213.62
2018,11,19,8,15,284.5,79.0,1.65,10.6,144.5,296.95,249.32
2018,11,19,8,30,299.0,94.0,1.7,11.2,174.0,338.62,284.58
2018,11,19,8,45,404.0,99.0,1.75,11.8,225.0,434.96,364.1
2018,11,19,9,0,509.0,104.0,1.8,12.4,276.0,539.64,447.15
2018,11,19,9,15,574.0,104.5,1.75,13.05,318.5,622.11,508.66
2018,11,19,9,30,639.0,105.0,1.7,13.7,361.0,701.4,564.89
2018,11,19,9,45,649.5,110.0,1.65,14.35,387.0,739.82,589.49
2018,11,19,10,0,660.0,115.0,1.6,15.0,413.0,776.57,612.71
2018,11,19,10,15,599.5,133.0,1.6,15.6,414.5,759.05,597.48
2018,11,19,10,30,539.0,151.0,1.6,16.2,416.0,727.32,572.78
2018,11,19,10,45,579.0,147.0,1.6,16.75,440.5,782.86,610.87
2018,11,19,11,0,619.0,143.0,1.6,17.3,465.0,829.03,640.79
2018,11,19,11,15,644.0,140.5,1.6,17.7,481.0,859.86,660.16
2018,11,19,11,30,669.0,138.0,1.6,18.1,497.0,888.27,677.94
2018,11,19,11,45,632.0,147.0,1.6,18.45,487.0,863.52,659.66
2018,11,19,12,0,595.0,156.0,1.6,18.8,477.0,835.42,639.77
2018,11,19,12,15,524.5,172.5,1.55,18.9,453.5,770.7,594.48
2018,11,19,12,30,454.0,189.0,1.5,19.0,430.0,714.27,553.28
2018,11,19,12,45,431.0,189.5,1.45,19.1,414.0,685.95,532.95
2018,11,19,13,0,408.0,190.0,1.4,19.2,398.0,656.34,511.35
2018,11,19,13,15,425.0,178.5,1.3,19.2,387.5,650.81,507.93
2018,11,19,13,30,442.0,167.0,1.2,19.2,377.0,642.77,502.46
2018,11,19,13,45,344.0,171.5,1.05,19.2,329.5,523.82,413.67
2018,11,19,14,0,246.0,176.0,0.9,19.2,282.0,433.22,344.21
2018,11,19,14,15,147.5,159.5,0.85,18.95,221.5,302.37,242.91
2018,11,19,14,30,49.0,143.0,0.8,18.7,161.0,181.43,145.26
2018,11,19,14,45,48.5,123.5,0.7,18.4,140.0,158.25,127.21
2018,11,19,15,0,48.0,104.0,0.6,18.1,119.0,135.23,108.58
2018,11,19,15,15,107.0,96.0,0.6,18.1,122.5,180.72,146.87
2018,11,19,15,30,166.0,88.0,0.6,18.1,126.0,220.06,178.3
2018,11,19,15,45,139.5,71.0,0.65,17.5,98.5,176.93,141.78
2018,11,19,16,0,113.0,54.0,0.7,16.9,71.0,136.33,106.87
2018,11,19,16,15,81.0,38.5,0.65,16.65,48.5,88.5,64.54
2018,11,19,16,30,49.0,23.0,0.6,16.4,26.0,49.73,14.14
2018,11,19,16,45,28.0,12.0,0.6,16.15,13.5,19.73,0.0
2018,11,19,17,0,7.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.6,15.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.1,7.75,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.1,7.7,11.0,37.94,0.0
2018,11,20,7,15,221.0,21.5,1.1,8.3,40.0,133.13,15.49
2018,11,20,7,30,359.0,33.0,1.1,8.9,69.0,235.07,179.68
2018,11,20,7,45,446.0,41.5,1.15,9.5,109.0,311.62,253.18
2018,11,20,8,0,533.0,50.0,1.2,10.1,149.0,396.85,327.2
2018,11,20,8,15,587.5,55.5,1.2,10.75,190.0,466.17,385.61
2018,11,20,8,30,642.0,61.0,1.2,11.4,231.0,539.42,444.59
2018,11,20,8,45,677.0,66.5,1.25,12.05,270.5,602.06,492.65
2018,11,20,9,0,712.0,72.0,1.3,12.7,310.0,666.01,539.09
2018,11,20,9,15,726.0,77.5,1.3,13.5,343.5,713.86,571.42
2018,11,20,9,30,740.0,83.0,1.3,14.3,377.0,760.59,602.08
2018,11,20,9,45,706.0,97.5,1.3,15.1,395.0,774.84,608.92
2018,11,20,10,0,672.0,112.0,1.3,15.9,413.0,783.9,612.36
2018,11,20,10,15,723.0,106.5,1.35,16.5,446.0,844.67,652.99
2018,11,20,10,30,774.0,101.0,1.4,17.1,479.0,904.62,691.6
2018,11,20,10,45,785.5,101.5,1.45,17.7,496.5,925.3,703.16
2018,11,20,11,0,797.0,102.0,1.5,18.3,514.0,950.52,718.26
2018,11,20,11,15,767.5,110.0,1.65,18.75,513.0,948.13,716.73
2018,11,20,11,30,738.0,118.0,1.8,19.2,512.0,934.76,708.16
2018,11,20,11,45,646.0,141.0,1.9,19.65,486.5,871.2,664.91
2018,11,20,12,0,554.0,164.0,2.0,20.1,461.0,793.0,611.2
2018,11,20,12,15,547.5,163.5,2.05,20.3,454.5,783.59,605.42
2018,11,20,12,30,541.0,163.0,2.1,20.5,448.0,771.94,597.5
2018,11,20,12,45,542.0,158.5,2.15,20.7,438.5,760.83,590.07
2018,11,20,13,0,543.0,154.0,2.2,20.9,429.0,747.49,581.12
2018,11,20,13,15,535.0,149.5,2.15,20.85,411.5,723.27,564.33
2018,11,20,13,30,527.0,145.0,2.1,20.8,394.0,697.33,546.36
2018,11,20,13,45,571.5,127.0,2.05,20.75,383.0,711.11,557.15
2018,11,20,14,0,616.0,109.0,2.0,20.7,372.0,711.76,558.16
2018,11,20,14,15,613.0,101.0,1.85,20.5,345.5,677.76,533.81
2018,11,20,14,30,610.0,93.0,1.7,20.3,319.0,641.89,508.1
2018,11,20,14,45,550.5,89.0,1.5,20.1,276.5,565.06,451.16
2018,11,20,15,0,491.0,85.0,1.3,19.9,234.0,491.25,394.29
2018,11,20,15,15,481.5,73.5,1.3,19.9,202.0,447.68,360.41
2018,11,20,15,30,472.0,62.0,1.3,19.9,170.0,403.8,324.62
2018,11,20,15,45,402.0,54.5,1.05,18.7,133.0,328.45,262.86
2018,11,20,16,0,332.0,47.0,0.8,17.5,96.0,256.92,202.5
2018,11,20,16,15,226.0,35.5,0.75,17.15,63.5,175.43,130.69
2018,11,20,16,30,120.0,24.0,0.7,16.8,31.0,96.01,26.54
2018,11,20,16,45,65.5,13.0,0.7,16.4,16.5,34.41,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.5,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,2.05,12.85,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,2.2,13.2,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.5,2.4,13.55,6.5,4.92,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.9,8.0,6.06,0.0
2018,11,21,8,15,0.0,11.0,2.65,14.1,11.0,8.34,1.5
2018,11,21,8,30,0.0,14.0,2.7,14.3,14.0,10.63,3.5
2018,11,21,8,45,0.0,21.0,2.75,14.5,21.0,15.98,8.1
2018,11,21,9,0,0.0,28.0,2.8,14.7,28.0,21.34,12.69
2018,11,21,9,15,2.0,34.5,3.05,15.1,35.5,27.94,18.37
2018,11,21,9,30,4.0,41.0,3.3,15.5,43.0,34.71,24.15
2018,11,21,9,45,2.0,38.5,3.55,15.85,39.5,31.17,20.98
2018,11,21,10,0,0.0,36.0,3.8,16.2,36.0,27.51,17.71
2018,11,21,10,15,0.0,61.0,4.0,16.55,61.0,46.77,33.88
2018,11,21,10,30,0.0,86.0,4.2,16.9,86.0,66.29,50.11
2018,11,21,10,45,7.5,117.0,4.4,17.25,121.0,101.18,79.35
2018,11,21,11,0,15.0,148.0,4.6,17.6,156.0,137.94,109.79
2018,11,21,11,15,18.5,155.0,4.7,17.7,165.0,148.17,118.19
2018,11,21,11,30,22.0,162.0,4.8,17.8,174.0,175.01,140.19
2018,11,21,11,45,28.0,167.5,4.85,17.95,182.5,187.26,150.3
2018,11,21,12,0,34.0,173.0,4.9,18.1,191.0,199.63,160.52
2018,11,21,12,15,40.0,174.0,4.85,18.05,195.0,206.91,166.73
2018,11,21,12,30,46.0,175.0,4.8,18.0,199.0,214.16,172.95
2018,11,21,12,45,76.5,191.5,4.8,17.95,230.5,264.12,214.69
2018,11,21,13,0,107.0,208.0,4.8,17.9,262.0,336.7,273.85
2018,11,21,13,15,64.0,149.0,4.65,17.75,181.0,201.73,164.06
2018,11,21,13,30,21.0,90.0,4.5,17.6,100.0,97.89,77.26
2018,11,21,13,45,12.0,79.0,4.4,17.5,84.5,71.66,55.17
2018,11,21,14,0,3.0,68.0,4.3,17.4,69.0,54.81,40.75
2018,11,21,14,15,19.5,62.0,4.05,17.25,69.0,68.29,52.91
2018,11,21,14,30,36.0,56.0,3.8,17.1,69.0,85.81,68.36
2018,11,21,14,45,43.0,62.0,3.6,16.95,76.0,96.76,77.79
2018,11,21,15,0,50.0,68.0,3.4,16.8,83.0,107.71,87.1
2018,11,21,15,15,52.0,77.5,3.4,16.8,91.0,107.67,86.79
2018,11,21,15,30,54.0,87.0,3.4,16.8,99.0,123.51,99.42
2018,11,21,15,45,34.5,69.0,2.85,16.3,76.0,91.07,71.28
2018,11,21,16,0,15.0,51.0,2.3,15.8,53.0,60.37,44.6
2018,11,21,16,15,7.5,34.0,2.05,15.2,35.0,33.87,21.26
2018,11,21,16,30,0.0,17.0,1.8,14.6,17.0,12.98,0.0
2018,11,21,16,45,0.0,8.5,1.6,14.0,8.5,6.69,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,11,22,7,0,53.0,7.0,1.3,10.0,7.0,24.71,0.0
2018,11,22,7,15,122.0,13.5,1.45,10.8,22.5,81.79,0.0
2018,11,22,7,30,191.0,20.0,1.6,11.6,38.0,140.45,102.99
2018,11,22,7,45,283.5,24.5,1.8,12.4,67.0,203.8,164.47
2018,11,22,8,0,376.0,29.0,2.0,13.2,96.0,277.6,229.64
2018,11,22,8,15,235.5,29.5,2.15,13.55,75.0,207.33,173.43
2018,11,22,8,30,95.0,30.0,2.3,13.9,54.0,101.92,83.9
2018,11,22,8,45,48.0,45.5,2.45,14.25,57.5,80.71,65.0
2018,11,22,9,0,1.0,61.0,2.6,14.6,61.0,47.51,35.11
2018,11,22,9,15,11.0,79.5,2.7,14.95,83.5,71.23,55.59
2018,11,22,9,30,21.0,98.0,2.8,15.3,106.0,105.91,85.04
2018,11,22,9,45,78.5,131.5,2.9,15.6,165.5,211.01,174.08
2018,11,22,10,0,136.0,165.0,3.0,15.9,225.0,305.55,252.03
2018,11,22,10,15,113.0,171.0,3.05,16.2,222.5,293.83,240.93
2018,11,22,10,30,90.0,177.0,3.1,16.5,220.0,259.59,212.21
2018,11,22,10,45,75.5,169.0,3.2,16.75,206.0,236.52,192.85
2018,11,22,11,0,61.0,161.0,3.3,17.0,192.0,213.33,173.31
2018,11,22,11,15,356.0,139.0,3.4,17.15,326.0,555.39,452.49
2018,11,22,11,30,651.0,117.0,3.5,17.3,460.0,845.0,668.13
2018,11,22,11,45,775.0,92.5,3.6,17.45,502.5,936.9,731.48
2018,11,22,12,0,899.0,68.0,3.7,17.6,545.0,1019.26,788.56
2018,11,22,12,15,894.0,68.5,3.8,17.65,539.0,1011.66,783.3
2018,11,22,12,30,889.0,69.0,3.9,17.7,533.0,1000.61,776.56
2018,11,22,12,45,830.0,82.0,4.0,17.7,507.0,960.86,749.9
2018,11,22,13,0,771.0,95.0,4.1,17.7,481.0,905.83,712.29
2018,11,22,13,15,540.5,138.0,4.2,17.6,403.5,715.35,574.39
2018,11,22,13,30,310.0,181.0,4.3,17.5,326.0,514.08,418.71
2018,11,22,13,45,283.0,174.5,4.4,17.4,301.0,473.62,388.18
2018,11,22,14,0,256.0,168.0,4.5,17.3,276.0,433.88,357.04
2018,11,22,14,15,179.0,152.0,4.5,17.05,224.5,321.41,266.05
2018,11,22,14,30,102.0,136.0,4.5,16.8,173.0,234.14,193.28
2018,11,22,14,45,222.5,116.0,4.5,16.55,186.0,317.45,265.22
2018,11,22,15,0,343.0,96.0,4.5,16.3,199.0,390.61,326.63
2018,11,22,15,15,423.0,77.5,4.5,16.3,185.5,407.1,339.87
2018,11,22,15,30,503.0,59.0,4.5,16.3,172.0,421.81,349.97
2018,11,22,15,45,433.0,51.5,4.1,15.5,134.0,345.01,283.74
2018,11,22,16,0,363.0,44.0,3.7,14.7,96.0,274.34,221.29
2018,11,22,16,15,240.5,32.0,3.45,14.3,61.5,178.88,134.83
2018,11,22,16,30,118.0,20.0,3.2,13.9,27.0,89.36,13.08
2018,11,22,16,45,59.0,10.0,3.0,13.45,13.5,29.86,0.0
2018,11,22,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.15,12.95,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.2,13.0,4.0,8.94,0.0
2018,11,23,7,15,8.0,10.5,1.35,13.25,10.5,11.58,0.0
2018,11,23,7,30,0.0,17.0,1.5,13.5,17.0,12.94,4.22
2018,11,23,7,45,0.0,28.5,1.6,13.75,28.5,21.76,12.48
2018,11,23,8,0,0.0,40.0,1.7,14.0,40.0,30.64,20.34
2018,11,23,8,15,0.0,49.0,1.9,14.2,49.0,37.89,26.74
2018,11,23,8,30,0.0,58.0,2.1,14.4,58.0,45.21,33.11
2018,11,23,8,45,1.0,63.0,2.3,14.6,63.5,49.53,36.86
2018,11,23,9,0,2.0,68.0,2.5,14.8,69.0,54.12,40.77
2018,11,23,9,15,1.0,61.0,2.65,15.0,61.5,47.54,35.06
2018,11,23,9,30,0.0,54.0,2.8,15.2,54.0,41.33,29.66
2018,11,23,9,45,0.0,70.0,2.9,15.4,70.0,53.71,40.07
2018,11,23,10,0,0.0,86.0,3.0,15.6,86.0,66.8,51.0
2018,11,23,10,15,2.0,95.0,3.25,15.85,96.0,76.41,59.01
2018,11,23,10,30,4.0,104.0,3.5,16.1,106.0,86.21,67.15
2018,11,23,10,45,2.0,85.0,3.7,16.35,86.0,67.32,51.13
2018,11,23,11,0,0.0,66.0,3.9,16.6,66.0,50.65,37.0
2018,11,23,11,15,0.0,70.5,4.0,16.65,70.5,54.14,39.88
2018,11,23,11,30,0.0,75.0,4.1,16.7,75.0,57.63,42.77
2018,11,23,11,45,0.0,67.5,4.25,16.8,67.5,51.83,37.89
2018,11,23,12,0,0.0,60.0,4.4,16.9,60.0,46.03,33.03
2018,11,23,12,15,0.0,51.0,4.4,16.9,51.0,39.09,27.22
2018,11,23,12,30,0.0,42.0,4.4,16.9,42.0,32.16,21.42
2018,11,23,12,45,0.0,40.5,4.45,16.95,40.5,31.0,20.46
2018,11,23,13,0,0.0,39.0,4.5,17.0,39.0,29.84,19.5
2018,11,23,13,15,0.0,40.5,4.5,16.95,40.5,30.98,20.5
2018,11,23,13,30,0.0,42.0,4.5,16.9,42.0,32.12,21.5
2018,11,23,13,45,3.5,53.5,4.5,16.9,55.0,44.17,31.87
2018,11,23,14,0,7.0,65.0,4.5,16.9,68.0,56.03,42.07
2018,11,23,14,15,4.0,65.5,4.45,16.8,67.0,53.63,39.98
2018,11,23,14,30,1.0,66.0,4.4,16.7,66.0,51.42,38.07
2018,11,23,14,45,3.5,50.5,4.35,16.6,51.5,41.34,29.68
2018,11,23,15,0,6.0,35.0,4.3,16.5,37.0,31.1,21.08
2018,11,23,15,15,3.0,27.5,4.3,16.5,28.5,23.01,14.05
2018,11,23,15,30,0.0,20.0,4.3,16.5,20.0,15.2,7.26
2018,11,23,15,45,0.0,15.5,4.0,16.1,15.5,11.77,4.28
2018,11,23,16,0,0.0,11.0,3.7,15.7,11.0,8.34,1.28
2018,11,23,16,15,0.0,7.5,3.6,15.6,7.5,5.68,0.0
2018,11,23,16,30,0.0,4.0,3.5,15.5,4.0,3.02,0.0
2018,11,23,16,45,0.0,2.0,3.45,15.35,2.0,1.57,0.0
2018,11,23,17,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,1.55,13.1,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,1.6,13.1,6.0,23.91,0.0
2018,11,24,7,15,210.0,17.0,1.85,13.5,33.0,120.68,0.0
2018,11,24,7,30,367.0,28.0,2.1,13.9,60.0,234.21,165.61
2018,11,24,7,45,463.0,34.5,2.35,14.35,98.5,312.71,249.12
2018,11,24,8,0,559.0,41.0,2.6,14.8,137.0,395.7,322.93
2018,11,24,8,15,467.0,41.0,2.65,15.0,136.0,371.15,307.61
2018,11,24,8,30,375.0,41.0,2.7,15.2,135.0,330.77,277.06
2018,11,24,8,45,187.5,49.0,2.8,15.4,96.0,212.88,178.51
2018,11,24,9,0,0.0,57.0,2.9,15.6,57.0,43.65,31.58
2018,11,24,9,15,0.0,63.5,2.9,15.9,63.5,48.67,35.86
2018,11,24,9,30,0.0,70.0,2.9,16.2,70.0,53.7,40.01
2018,11,24,9,45,7.0,95.0,2.9,16.45,98.0,81.69,63.74
2018,11,24,10,0,14.0,120.0,2.9,16.7,126.0,111.45,88.66
2018,11,24,10,15,25.0,140.5,2.9,17.0,152.0,155.81,125.47
2018,11,24,10,30,36.0,161.0,2.9,17.3,178.0,189.52,153.05
2018,11,24,10,45,45.0,171.0,2.9,17.6,193.0,209.72,169.39
2018,11,24,11,0,54.0,181.0,2.9,17.9,208.0,230.34,185.97
2018,11,24,11,15,66.0,201.5,2.85,18.1,235.5,267.13,215.44
2018,11,24,11,30,78.0,222.0,2.8,18.3,263.0,304.84,245.24
2018,11,24,11,45,104.5,228.0,2.8,18.45,283.0,339.46,273.15
2018,11,24,12,0,131.0,234.0,2.8,18.6,303.0,397.92,319.08
2018,11,24,12,15,151.0,231.0,2.75,18.65,309.5,414.17,332.05
2018,11,24,12,30,171.0,228.0,2.7,18.7,316.0,429.85,344.76
2018,11,24,12,45,443.0,166.5,2.7,18.75,387.5,672.79,535.68
2018,11,24,13,0,715.0,105.0,2.7,18.8,459.0,870.66,678.36
2018,11,24,13,15,673.5,110.0,2.65,18.75,433.0,822.63,643.02
2018,11,24,13,30,632.0,115.0,2.6,18.7,407.0,773.17,608.56
2018,11,24,13,45,530.0,124.0,2.55,18.65,359.0,661.77,528.01
2018,11,24,14,0,428.0,133.0,2.5,18.6,311.0,566.08,456.47
2018,11,24,14,15,591.0,99.5,2.45,18.35,324.5,659.55,529.7
2018,11,24,14,30,754.0,66.0,2.4,18.1,338.0,724.16,577.88
2018,11,24,14,45,622.5,74.0,2.35,17.9,282.5,606.15,489.95
2018,11,24,15,0,491.0,82.0,2.3,17.7,227.0,490.59,401.05
2018,11,24,15,15,490.5,70.5,2.3,17.7,197.0,453.39,371.37
2018,11,24,15,30,490.0,59.0,2.3,17.7,167.0,415.0,338.85
2018,11,24,15,45,469.0,49.0,1.8,16.55,134.5,365.13,295.72
2018,11,24,16,0,448.0,39.0,1.3,15.4,102.0,316.7,251.46
2018,11,24,16,15,340.5,30.5,1.25,14.7,68.5,229.71,170.48
2018,11,24,16,30,233.0,22.0,1.2,14.0,35.0,141.58,2.96
2018,11,24,16,45,116.5,11.0,1.15,13.3,17.5,52.51,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,6,45,16.5,2.0,0.75,9.5,2.0,0.0,0.0
2018,11,25,7,0,33.0,4.0,0.8,9.4,4.0,15.09,0.0
2018,11,25,7,15,164.5,16.5,0.85,9.9,29.0,81.15,0.0
2018,11,25,7,30,296.0,29.0,0.9,10.4,54.0,199.91,138.85
2018,11,25,7,45,428.0,35.5,0.95,10.85,95.0,295.3,235.95
2018,11,25,8,0,560.0,42.0,1.0,11.3,136.0,402.53,328.08
2018,11,25,8,15,620.0,46.5,1.1,11.85,177.5,469.86,385.76
2018,11,25,8,30,680.0,51.0,1.2,12.4,219.0,547.04,448.83
2018,11,25,8,45,719.5,54.0,1.25,12.9,258.5,611.43,497.98
2018,11,25,9,0,759.0,57.0,1.3,13.4,298.0,677.2,546.08
2018,11,25,9,15,783.5,60.0,1.45,14.05,334.0,731.93,585.2
2018,11,25,9,30,808.0,63.0,1.6,14.7,370.0,786.15,623.09
2018,11,25,9,45,825.0,65.0,1.75,15.35,400.0,831.62,653.99
2018,11,25,10,0,842.0,67.0,1.9,16.0,430.0,875.4,683.27
2018,11,25,10,15,853.5,68.5,1.9,16.35,454.0,900.8,698.58
2018,11,25,10,30,865.0,70.0,1.9,16.7,478.0,933.82,719.19
2018,11,25,10,45,872.0,71.0,1.95,17.1,495.0,959.11,734.76
2018,11,25,11,0,879.0,72.0,2.0,17.5,512.0,981.41,748.37
2018,11,25,11,15,882.5,72.5,2.05,17.75,522.0,996.37,757.57
2018,11,25,11,30,886.0,73.0,2.1,18.0,532.0,1008.01,764.73
2018,11,25,11,45,886.0,73.5,2.15,18.25,534.0,1012.68,767.41
2018,11,25,12,0,886.0,74.0,2.2,18.5,536.0,1013.88,768.02
2018,11,25,12,15,886.0,72.5,2.2,18.6,531.0,1008.95,764.56
2018,11,25,12,30,886.0,71.0,2.2,18.7,526.0,1000.55,759.02
2018,11,25,12,45,884.5,70.0,2.2,18.8,514.5,987.91,750.82
2018,11,25,13,0,883.0,69.0,2.2,18.9,503.0,971.92,740.53
2018,11,25,13,15,874.5,67.5,2.15,18.9,483.0,945.25,722.82
2018,11,25,13,30,866.0,66.0,2.1,18.9,463.0,915.72,703.27
2018,11,25,13,45,853.0,64.5,2.0,18.85,437.0,879.4,678.6
2018,11,25,14,0,840.0,63.0,1.9,18.8,411.0,840.86,652.27
2018,11,25,14,15,821.0,60.5,1.9,18.65,378.5,802.89,627.27
2018,11,25,14,30,802.0,58.0,1.9,18.5,346.0,753.91,593.86
2018,11,25,14,45,775.0,55.0,1.85,18.4,309.0,697.01,553.42
2018,11,25,15,0,748.0,52.0,1.8,18.3,272.0,640.02,511.86
2018,11,25,15,15,664.5,52.5,1.8,18.3,226.5,548.38,442.78
2018,11,25,15,30,581.0,53.0,1.8,18.3,181.0,467.41,377.5
2018,11,25,15,45,403.0,50.5,1.35,17.1,130.0,328.34,264.46
2018,11,25,16,0,225.0,48.0,0.9,15.9,79.0,204.61,161.51
2018,11,25,16,15,155.5,33.5,0.9,15.5,51.5,142.21,103.7
2018,11,25,16,30,86.0,19.0,0.9,15.1,24.0,74.24,0.0
2018,11,25,16,45,43.0,9.5,0.95,14.7,12.0,23.74,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,7.8,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,7.8,4.0,3.15,0.0
2018,11,26,7,15,59.0,17.0,1.2,8.55,20.5,37.8,0.0
2018,11,26,7,30,91.0,30.0,1.3,9.3,37.0,92.76,60.58
2018,11,26,7,45,133.5,44.5,1.4,10.05,62.5,137.24,109.02
2018,11,26,8,0,176.0,59.0,1.5,10.8,88.0,184.39,151.79
2018,11,26,8,15,203.0,74.0,1.5,11.3,116.5,226.91,189.48
2018,11,26,8,30,230.0,89.0,1.5,11.8,145.0,271.87,228.2
2018,11,26,8,45,213.5,106.5,1.45,12.35,165.5,291.03,243.78
2018,11,26,9,0,197.0,124.0,1.4,12.9,186.0,308.27,257.09
2018,11,26,9,15,183.5,139.0,1.45,13.6,202.0,305.31,253.97
2018,11,26,9,30,170.0,154.0,1.5,14.3,218.0,317.43,262.58
2018,11,26,9,45,283.5,154.0,1.55,15.05,271.0,439.88,361.11
2018,11,26,10,0,397.0,154.0,1.6,15.8,324.0,572.67,462.58
2018,11,26,10,15,417.5,160.0,1.6,16.25,347.5,610.64,488.8
2018,11,26,10,30,438.0,166.0,1.6,16.7,371.0,648.09,514.99
2018,11,26,10,45,426.5,174.5,1.55,17.15,380.5,656.34,518.53
2018,11,26,11,0,415.0,183.0,1.5,17.6,390.0,662.41,520.76
2018,11,26,11,15,371.0,197.0,1.45,17.9,384.5,616.29,485.27
2018,11,26,11,30,327.0,211.0,1.4,18.2,379.0,592.35,465.76
2018,11,26,11,45,258.0,218.0,1.35,18.55,351.0,532.31,418.98
2018,11,26,12,0,189.0,225.0,1.3,18.9,323.0,446.58,353.12
2018,11,26,12,15,187.0,219.0,1.3,19.1,315.0,436.43,345.96
2018,11,26,12,30,185.0,213.0,1.3,19.3,307.0,425.82,337.93
2018,11,26,12,45,400.0,170.5,1.3,19.55,368.0,635.17,498.08
2018,11,26,13,0,615.0,128.0,1.3,19.8,429.0,800.39,614.76
2018,11,26,13,15,467.5,152.5,1.3,19.7,376.0,664.2,517.37
2018,11,26,13,30,320.0,177.0,1.3,19.6,323.0,520.61,411.62
2018,11,26,13,45,490.5,132.5,1.3,19.5,341.5,637.1,502.79
2018,11,26,14,0,661.0,88.0,1.3,19.4,360.0,729.67,569.19
2018,11,26,14,15,484.0,107.0,1.15,18.95,298.0,568.31,451.43
2018,11,26,14,30,307.0,126.0,1.0,18.5,236.0,408.9,329.9
2018,11,26,14,45,345.5,107.0,0.85,18.05,218.0,423.3,342.54
2018,11,26,15,0,384.0,88.0,0.7,17.6,200.0,413.47,334.96
2018,11,26,15,15,414.5,70.0,0.7,17.6,174.5,394.54,319.83
2018,11,26,15,30,445.0,52.0,0.7,17.6,149.0,379.51,306.32
2018,11,26,15,45,437.0,45.0,0.75,16.75,123.0,343.21,275.32
2018,11,26,16,0,429.0,38.0,0.8,15.9,97.0,306.97,241.95
2018,11,26,16,15,317.5,29.5,0.8,15.65,64.5,218.95,159.72
2018,11,26,16,30,206.0,21.0,0.8,15.4,32.0,129.21,0.0
2018,11,26,16,45,103.0,10.5,0.8,15.1,16.0,47.4,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.6,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.95,9.5,11.4,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.3,16.0,12.18,2.72
2018,11,27,7,45,0.0,24.5,0.95,10.65,24.5,18.69,9.94
2018,11,27,8,0,0.0,33.0,0.9,11.0,33.0,25.2,15.9
2018,11,27,8,15,0.0,39.0,1.05,11.5,39.0,29.8,20.06
2018,11,27,8,30,0.0,45.0,1.2,12.0,45.0,34.41,24.13
2018,11,27,8,45,0.0,47.0,1.35,12.5,47.0,35.94,25.46
2018,11,27,9,0,0.0,49.0,1.5,13.0,49.0,37.47,26.74
2018,11,27,9,15,0.0,51.0,1.5,13.3,51.0,39.01,28.01
2018,11,27,9,30,0.0,53.0,1.5,13.6,53.0,40.56,29.25
2018,11,27,9,45,0.0,69.5,1.55,13.9,69.5,53.32,40.04
2018,11,27,10,0,0.0,86.0,1.6,14.2,86.0,67.02,51.51
2018,11,27,10,15,0.0,91.5,1.65,14.4,91.5,71.62,55.25
2018,11,27,10,30,0.0,97.0,1.7,14.6,97.0,76.28,59.04
2018,11,27,10,45,0.0,99.0,1.75,14.8,99.0,77.83,60.22
2018,11,27,11,0,0.0,101.0,1.8,15.0,101.0,79.44,61.45
2018,11,27,11,15,0.0,83.0,1.85,15.1,83.0,63.82,48.3
2018,11,27,11,30,0.0,65.0,1.9,15.2,65.0,49.88,36.57
2018,11,27,11,45,0.0,53.0,2.0,15.3,53.0,40.62,28.75
2018,11,27,12,0,0.0,41.0,2.1,15.4,41.0,31.38,20.95
2018,11,27,12,15,0.5,62.5,2.2,15.45,63.0,48.46,35.37
2018,11,27,12,30,1.0,84.0,2.3,15.5,85.0,65.61,49.79
2018,11,27,12,45,5.5,119.0,2.4,15.55,122.0,101.36,79.87
2018,11,27,13,0,10.0,154.0,2.5,15.6,159.0,140.38,112.4
2018,11,27,13,15,7.0,131.5,2.55,15.65,135.0,115.43,91.66
2018,11,27,13,30,4.0,109.0,2.6,15.7,111.0,91.36,71.62
2018,11,27,13,45,3.5,89.0,2.6,15.75,90.5,72.79,56.15
2018,11,27,14,0,3.0,69.0,2.6,15.8,70.0,55.59,41.72
2018,11,27,14,15,5.0,65.5,2.45,15.65,67.0,54.49,40.98
2018,11,27,14,30,7.0,62.0,2.3,15.5,64.0,53.24,40.08
2018,11,27,14,45,4.0,55.5,2.1,15.35,56.5,45.61,33.52
2018,11,27,15,0,1.0,49.0,1.9,15.2,49.0,38.21,27.13
2018,11,27,15,15,0.5,31.5,1.9,15.2,31.5,24.36,15.23
2018,11,27,15,30,0.0,14.0,1.9,15.2,14.0,10.63,3.42
2018,11,27,15,45,0.0,10.5,1.6,14.7,10.5,7.96,1.1
2018,11,27,16,0,0.0,7.0,1.3,14.2,7.0,5.3,0.0
2018,11,27,16,15,5.5,4.5,1.2,14.0,5.0,6.86,0.0
2018,11,27,16,30,11.0,2.0,1.1,13.8,3.0,9.46,0.0
2018,11,27,16,45,5.5,1.0,1.0,13.65,1.5,2.89,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
